Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
939917,Medical Centre Church Road Hartshill,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89007
939917,Medical Centre Church Road Hartshill,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77295
939917,Medical Centre Church Road Hartshill,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98392
939917,Medical Centre Church Road Hartshill,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:30:00.000+00:00,feeder,1,N Current (Min),A,28.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:30:00.000+00:00,feeder,1,N Current (Max),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,11.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.88
939917,Medical Centre Church Road Hartshill,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
939917,Medical Centre Church Road Hartshill,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
939917,Medical Centre Church Road Hartshill,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
939917,Medical Centre Church Road Hartshill,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
939917,Medical Centre Church Road Hartshill,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
939917,Medical Centre Church Road Hartshill,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
939917,Medical Centre Church Road Hartshill,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
939917,Medical Centre Church Road Hartshill,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
939917,Medical Centre Church Road Hartshill,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
939917,Medical Centre Church Road Hartshill,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:30:00.000+00:00,busbar,,N Current (Min),A,63.25
939917,Medical Centre Church Road Hartshill,2024-01-20T23:30:00.000+00:00,busbar,,N Current (Max),A,175.12
939917,Medical Centre Church Road Hartshill,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (Min),A,113.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (Max),A,168.25
939917,Medical Centre Church Road Hartshill,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.88
939917,Medical Centre Church Road Hartshill,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (Min),A,110.62
939917,Medical Centre Church Road Hartshill,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (Max),A,158.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
939917,Medical Centre Church Road Hartshill,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (Min),A,147.12
939917,Medical Centre Church Road Hartshill,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (Max),A,201.38
939917,Medical Centre Church Road Hartshill,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.62
939917,Medical Centre Church Road Hartshill,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:30:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.56
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.56
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.12
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9761
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97757
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99463
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,19.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,26.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,6,N Current (Min),A,38.12
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,6,N Current (Max),A,74.5
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,6,N Current (RMS),A,51.62
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,6,L3 Current (Min),A,59.12
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,6,L3 Current (Max),A,90.88
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,73.75
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,6,L2 Current (Min),A,59.75
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,6,L2 Current (Max),A,96.5
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,77.62
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,6,L1 Current (Min),A,87.75
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,6,L1 Current (Max),A,124.5
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,106.25
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.75
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.25
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-78.56
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96353
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96887
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.5765
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,5,N Current (Min),A,21.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,5,N Current (Max),A,50.62
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,5,N Current (RMS),A,24.25
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,16.5
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,22.25
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,35.88
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.75
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.81
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.44
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96802
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97757
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92831
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,4,N Current (Min),A,13.62
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,4,N Current (Max),A,52.25
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,4,N Current (RMS),A,23.25
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.25
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,65.5
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.38
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.25
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.12
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,27.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.62
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93613
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98053
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98065
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,3,N Current (Min),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,3,N Current (Max),A,42.5
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,3,N Current (RMS),A,16.12
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,48.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.88
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.38
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.63
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7131
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96524
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98154
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,1,N Current (Min),A,24.88
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,1,N Current (Max),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.62
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,busbar,,N Current (Min),A,58.75
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,busbar,,N Current (Max),A,160.62
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,66.38
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (Min),A,107.38
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (Max),A,169.62
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.88
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (Min),A,128.62
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (Max),A,184.12
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.25
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (Min),A,132.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (Max),A,182.25
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.38
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:20:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.06
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.37
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.31
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97571
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96161
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99496
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,31.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,6,N Current (Min),A,52.12
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,6,N Current (Max),A,88.75
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,6,N Current (RMS),A,72.88
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,6,L3 Current (Min),A,66.5
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,6,L3 Current (Max),A,105.5
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,81.5
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,6,L2 Current (Min),A,57.12
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,6,L2 Current (Max),A,80.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,61.62
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,6,L1 Current (Min),A,104.25
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,6,L1 Current (Max),A,146.75
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,127.5
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.93
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.25
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-44.18
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95257
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96811
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.46377
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,5,N Current (Min),A,23.12
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,5,N Current (Max),A,51.12
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,5,N Current (RMS),A,29.5
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,14.75
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,27.75
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,37.5
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.88
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.5
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.56
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.19
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95462
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9794
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89728
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,4,N Current (Min),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,4,N Current (Max),A,54.25
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,4,N Current (RMS),A,23.88
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,25.12
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,56.62
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.12
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.38
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,38.5
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.62
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,71.5
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.75
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96921
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9845
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9863
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (Min),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (Max),A,30.38
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (RMS),A,14.25
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.5
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,44.38
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.38
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.25
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.06
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69351
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94757
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98297
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,1,N Current (Min),A,29.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,1,N Current (Max),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,20.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,busbar,,N Current (Min),A,61.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,busbar,,N Current (Max),A,156.75
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,78.38
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (Min),A,124.38
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (Max),A,183.5
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.12
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (Min),A,129.62
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (Max),A,170.75
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.38
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (Min),A,153.5
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (Max),A,233.88
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.75
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:10:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.5
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.44
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.12
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98227
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9751
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9957
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,31.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,6,N Current (Min),A,51.62
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,6,N Current (Max),A,80.25
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,6,N Current (RMS),A,63.5
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,6,L3 Current (Min),A,71.12
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,6,L3 Current (Max),A,115.88
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,90.88
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,6,L2 Current (Min),A,60.75
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,6,L2 Current (Max),A,86.38
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,70.62
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,6,L1 Current (Min),A,107.75
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,6,L1 Current (Max),A,144.62
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,126.75
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.19
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.81
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-80.81
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9603
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93808
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.34551
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,5,N Current (Min),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,5,N Current (Max),A,36.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,5,N Current (RMS),A,18.38
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,14.25
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,5.88
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,33.25
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,10.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,15.69
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.31
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.81
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
