Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9635
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98859
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89648
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,4,N Current (Min),A,16.62
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,4,N Current (Max),A,40.12
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,4,N Current (RMS),A,26.38
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,33.75
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,52.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.25
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.12
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,55.88
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.75
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.12
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.38
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.62
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96426
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98517
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97559
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (Min),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (Max),A,33.88
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (RMS),A,16.25
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.38
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,44.62
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.62
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,38.12
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.25
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.69
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81402
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92032
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98593
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,1,N Current (Min),A,25.62
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,1,N Current (Max),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,11.5
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.5
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,busbar,,N Current (Min),A,59.88
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,busbar,,N Current (Max),A,160.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,72.38
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (Min),A,130.12
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (Max),A,185.38
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (Min),A,110.5
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (Max),A,188.75
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.62
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (Min),A,133.75
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (Max),A,197.75
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.75
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T23:00:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.19
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.93
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.44
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97986
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97403
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99438
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,29.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,6,N Current (Min),A,45.12
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,6,N Current (Max),A,74.88
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,6,N Current (RMS),A,61.12
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,6,L3 Current (Min),A,71.25
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,6,L3 Current (Max),A,109.38
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,83.5
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,6,L2 Current (Min),A,62.88
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,6,L2 Current (Max),A,87.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,71.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,6,L1 Current (Min),A,107.12
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,6,L1 Current (Max),A,144.38
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,121.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.44
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.94
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,31.37
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95987
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87979
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79864
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,5,N Current (Min),A,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,5,N Current (Max),A,32.5
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,5,N Current (RMS),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,5.88
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,16.38
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.94
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.63
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97617
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98337
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93277
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,4,N Current (Min),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,4,N Current (Max),A,65.12
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,4,N Current (RMS),A,20.75
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,25.75
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,80.12
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.75
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.12
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.75
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,60.88
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.25
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95743
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98395
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9754
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (Min),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (Max),A,24.88
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (RMS),A,15.12
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.75
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,38.88
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.25
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,33.75
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.62
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.25
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78585
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92215
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98593
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,1,N Current (Min),A,22.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,1,N Current (Max),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,6.62
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,busbar,,N Current (Min),A,62.38
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,busbar,,N Current (Max),A,144.88
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,73.88
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (Min),A,121.25
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (Max),A,177.62
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.25
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (Min),A,114.38
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (Max),A,154.62
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (Min),A,149.62
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (Max),A,207.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.88
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:50:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.69
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.25
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.12
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98596
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97885
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99548
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,19.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,32.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,6,N Current (Min),A,49.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,6,N Current (Max),A,82.12
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,6,N Current (RMS),A,61.62
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,6,L3 Current (Min),A,77.75
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,6,L3 Current (Max),A,144.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,105.5
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,6,L2 Current (Min),A,62.75
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,6,L2 Current (Max),A,89.62
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,78.25
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,6,L1 Current (Min),A,117.5
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,6,L1 Current (Max),A,146.75
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,130.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.63
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.75
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,34.44
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96564
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.51913
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82928
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,5,N Current (Min),A,5.12
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,5,N Current (Max),A,36.62
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,5,N Current (RMS),A,6.12
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,5.75
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,14.25
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,12.5
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.38
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,16.44
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.69
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.81
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96704
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9779
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92728
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,4,N Current (Min),A,24.12
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,4,N Current (Max),A,46.75
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,4,N Current (RMS),A,36.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,35.62
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,60.88
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.88
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,20.88
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.62
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,28.25
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.06
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96677
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98547
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9776
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (Min),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (Max),A,35.12
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (RMS),A,17.38
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.38
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,38.75
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.38
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.62
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.94
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.44
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.13
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73989
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91891
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98914
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,1,N Current (Min),A,29.62
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,1,N Current (Max),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,21.62
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,busbar,,N Current (Min),A,64.25
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,busbar,,N Current (Max),A,193.62
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,85.12
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (Min),A,148.75
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (Max),A,220.38
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (Min),A,115.12
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (Max),A,149.12
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.75
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (Min),A,156.38
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (Max),A,221.5
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.88
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:40:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.44
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.69
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.62
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98145
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98074
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99567
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
