Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,19.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,33.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,6,N Current (Min),A,53.5
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,6,N Current (Max),A,90.38
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,6,N Current (RMS),A,63.75
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,6,L3 Current (Min),A,80.25
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,6,L3 Current (Max),A,116.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,95.38
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,6,L2 Current (Min),A,70.12
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,6,L2 Current (Max),A,90.25
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,78.62
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,6,L1 Current (Min),A,124.62
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,6,L1 Current (Max),A,151.38
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,133.88
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.19
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-54.94
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97394
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89419
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94659
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,5,N Current (Min),A,5.38
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,5,N Current (Max),A,71.5
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,5,N Current (RMS),A,18.5
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,22.75
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,36.75
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.62
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,21.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.87
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.69
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.25
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95727
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97757
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95004
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,4,N Current (Min),A,20.25
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,4,N Current (Max),A,62.5
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,4,N Current (RMS),A,29.88
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,36.62
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,76.25
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.12
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,36.5
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.25
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,20.38
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,77.75
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.12
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.5
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.5
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94598
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97681
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97037
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (Min),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (Max),A,55.62
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (RMS),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.75
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,38.25
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.38
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.87
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.06
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77475
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.952
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98614
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,1,N Current (Min),A,48.5
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,1,N Current (Max),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.75
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,busbar,,N Current (Min),A,67.88
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,busbar,,N Current (Max),A,293.75
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,79.12
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (Min),A,138.38
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (Max),A,199.88
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.62
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (Min),A,117.88
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (Max),A,183.25
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.88
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (Min),A,170.12
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (Max),A,236.75
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:30:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.12
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.44
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.56
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97983
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97351
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99484
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,30.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,6,N Current (Min),A,48.12
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,6,N Current (Max),A,85.5
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,6,N Current (RMS),A,63.88
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,6,L3 Current (Min),A,77.75
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,6,L3 Current (Max),A,124.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,89.5
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,6,L2 Current (Min),A,60.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,6,L2 Current (Max),A,85.75
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,65.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,6,L1 Current (Min),A,104.75
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,6,L1 Current (Max),A,148.38
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,122.88
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.38
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.44
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.94
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97665
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90414
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94314
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,5,N Current (Min),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,5,N Current (Max),A,39.38
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,5,N Current (RMS),A,17.75
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,6.5
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,15.25
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,5.88
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,29.12
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.38
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,13.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,17.25
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.06
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98785
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9826
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96597
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,4,N Current (Min),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,4,N Current (Max),A,60.5
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,4,N Current (RMS),A,24.25
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,26.62
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,79.38
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.75
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,44.38
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.62
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,34.25
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.12
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98013
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98834
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96414
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (Min),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (Max),A,37.25
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (RMS),A,14.88
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,40.5
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.62
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.88
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.25
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.06
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79657
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96097
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98752
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,1,N Current (Min),A,33.88
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,1,N Current (Max),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,19.75
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,busbar,,N Current (Min),A,61.88
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,busbar,,N Current (Max),A,199.38
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,72.75
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (Min),A,142.62
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (Max),A,210.25
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (Min),A,109.25
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (Max),A,153.75
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.25
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (Min),A,154.75
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (Max),A,200.88
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.88
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:20:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.19
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.69
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97748
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98013
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99463
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,19.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,30.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,6,N Current (Min),A,40.62
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,6,N Current (Max),A,81.12
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,6,N Current (RMS),A,58.88
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,6,L3 Current (Min),A,70.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,6,L3 Current (Max),A,120.38
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,88.12
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,6,L2 Current (Min),A,62.88
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,6,L2 Current (Max),A,100.12
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,78.5
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,6,L1 Current (Min),A,104.12
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,6,L1 Current (Max),A,152.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,124.88
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.19
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.62
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.69
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97354
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.5125
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95795
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,5,N Current (Min),A,5.25
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,5,N Current (Max),A,36.75
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,5,N Current (RMS),A,6.25
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,14.5
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.38
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.06
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.88
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98868
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98474
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9371
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,4,N Current (Min),A,16.88
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,4,N Current (Max),A,59.12
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,4,N Current (RMS),A,34.5
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,31.62
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,74.88
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.25
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,40.5
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.88
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,79.38
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.5
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97537
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98785
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96121
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (Min),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (Max),A,45.5
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (RMS),A,19.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.5
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.62
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,43.75
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.88
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,19.5
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.13
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73736
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95026
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98468
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (Min),A,29.62
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (Max),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,1.38
