Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.62
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,busbar,,N Current (Min),A,59.75
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,busbar,,N Current (Max),A,182.38
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (Min),A,129.25
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (Max),A,214.75
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.12
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (Min),A,116.62
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (Max),A,171.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.12
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (Min),A,149.62
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (Max),A,206.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.12
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:10:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.88
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.81
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.69
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98154
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9791
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9967
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,26.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,19.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,36.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,6,N Current (Min),A,50.75
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,6,N Current (Max),A,120.88
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,6,N Current (RMS),A,73.62
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,6,L3 Current (Min),A,76.75
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,6,L3 Current (Max),A,147.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,106.62
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,6,L2 Current (Min),A,67.25
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,6,L2 Current (Max),A,95.12
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,79.62
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,6,L1 Current (Min),A,121.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,6,L1 Current (Max),A,189.38
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,149.12
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.13
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-54.06
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.5
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97116
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.60055
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95319
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,5,N Current (Min),A,5.12
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,5,N Current (Max),A,59.5
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,5,N Current (RMS),A,6.12
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,20.62
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,24.25
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.75
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,17.88
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.19
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.81
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.56
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97552
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98462
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90289
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,4,N Current (Min),A,18.62
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,4,N Current (Max),A,61.75
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,4,N Current (RMS),A,30.38
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,32.12
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,80.25
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.88
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,44.62
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,74.12
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.12
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97208
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98236
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98264
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (Min),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (Max),A,49.12
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (RMS),A,14.62
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.38
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,46.5
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.62
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.25
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.62
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73712
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90988
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98593
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (Min),A,40.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (Max),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.5
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,14.12
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,20.88
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,busbar,,N Current (Min),A,61.62
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,busbar,,N Current (Max),A,252.12
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,91.88
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (Min),A,143.12
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (Max),A,231.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.88
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (Min),A,114.25
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (Max),A,179.5
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (Min),A,159.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (Max),A,263.38
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T22:00:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.69
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.69
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.94
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97458
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98358
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99734
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,39.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,6,N Current (Min),A,53.38
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,6,N Current (Max),A,127.5
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,6,N Current (RMS),A,84.75
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,6,L3 Current (Min),A,70.75
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,6,L3 Current (Max),A,115.5
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,87.5
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,6,L2 Current (Min),A,66.12
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,6,L2 Current (Max),A,118.25
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,89.12
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,6,L1 Current (Min),A,130.75
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,6,L1 Current (Max),A,196.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,160.38
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.19
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.88
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.5
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96304
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77581
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95001
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,5,N Current (Min),A,4.75
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,5,N Current (Max),A,34.5
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,5,N Current (RMS),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,16.75
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,17.75
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.88
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.75
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.25
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98529
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98245
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91229
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,4,N Current (Min),A,20.25
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,4,N Current (Max),A,67.25
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,4,N Current (RMS),A,33.38
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,32.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,81.5
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.62
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.75
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,27.25
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.62
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.44
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97238
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9873
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97501
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (Min),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (Max),A,37.75
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (RMS),A,17.88
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.38
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.38
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,49.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.12
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.5
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.75
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.06
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,23.88
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83893
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87811
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9841
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (Min),A,28.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (Max),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.38
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.62
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,busbar,,N Current (Min),A,66.5
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,busbar,,N Current (Max),A,192.25
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,88.12
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (Min),A,131.62
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (Max),A,211.5
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.62
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (Min),A,121.38
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (Max),A,210.12
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.38
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (Min),A,178.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (Max),A,259.75
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.38
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:50:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.44
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.25
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.75
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98141
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98776
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99643
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,35.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,6,N Current (Min),A,45.25
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,6,N Current (Max),A,81.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,6,N Current (RMS),A,60.12
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,6,L3 Current (Min),A,83.38
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,6,L3 Current (Max),A,159.88
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,100.62
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,6,L2 Current (Min),A,80.12
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,6,L2 Current (Max),A,116.25
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,96.62
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,6,L1 Current (Min),A,128.38
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,6,L1 Current (Max),A,162.75
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,142.25
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.87
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-54.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.44
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96078
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52239
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95935
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,5,N Current (Min),A,4.62
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,5,N Current (Max),A,33.12
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,5,N Current (RMS),A,5.5
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,14.25
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,11.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.63
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.69
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97809
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98111
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94177
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,4,N Current (Min),A,18.38
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,4,N Current (Max),A,56.62
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,4,N Current (RMS),A,29.62
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,31.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,66.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.12
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.75
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,44.38
