Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,89.38
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.12
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.13
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.75
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96829
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98892
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99048
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (Min),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (Max),A,34.5
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (RMS),A,16.12
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.5
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,45.5
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.62
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,40.38
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.25
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,24.94
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98318
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84518
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98099
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (Min),A,25.88
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (Max),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.38
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.75
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.12
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,busbar,,N Current (Min),A,61.38
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,busbar,,N Current (Max),A,162.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (Min),A,151.75
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (Max),A,238.38
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.38
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (Min),A,135.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (Max),A,190.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (Min),A,187.5
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (Max),A,262.88
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.62
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:40:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.75
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.25
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.44
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98038
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98862
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99725
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,40.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,6,N Current (Min),A,47.12
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,6,N Current (Max),A,127.75
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,6,N Current (RMS),A,79.88
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,6,L3 Current (Min),A,78.62
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,6,L3 Current (Max),A,137.75
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,98.25
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,6,L2 Current (Min),A,81.62
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,6,L2 Current (Max),A,125.88
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,102.88
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,6,L1 Current (Min),A,129.62
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,6,L1 Current (Max),A,203.38
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,164.5
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.63
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-51.56
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.69
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9595
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.59994
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95602
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,5,N Current (Min),A,4.75
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,5,N Current (Max),A,30.88
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,5,N Current (RMS),A,5.88
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,6.25
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,13.62
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,13.88
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.88
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,14.06
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.44
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98309
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97986
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9473
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,4,N Current (Min),A,15.88
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,4,N Current (Max),A,47.62
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,4,N Current (RMS),A,28.25
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,33.88
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,71.38
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,36.38
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,32.88
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.38
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.5
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.965
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98447
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97543
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (Min),A,10.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (Max),A,33.12
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (RMS),A,15.75
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,43.38
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,39.75
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.88
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.87
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.69
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93014
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90097
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98529
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (Min),A,26.75
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (Max),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.25
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,busbar,,N Current (Min),A,62.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,busbar,,N Current (Max),A,205.75
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,87.25
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (Min),A,148.5
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (Max),A,205.5
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.75
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (Min),A,141.25
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (Max),A,189.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.25
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (Min),A,173.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (Max),A,266.75
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.12
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:30:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.06
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.94
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97549
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98495
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99722
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,39.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,6,N Current (Min),A,40.38
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,6,N Current (Max),A,116.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,6,N Current (RMS),A,80.88
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,6,L3 Current (Min),A,74.62
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,6,L3 Current (Max),A,122.25
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,94.38
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,6,L2 Current (Min),A,82.38
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,6,L2 Current (Max),A,122.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,98.5
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,6,L1 Current (Min),A,117.25
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,6,L1 Current (Max),A,195.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,162.62
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.81
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.56
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96414
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.76498
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94861
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,5,N Current (Min),A,5.12
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,5,N Current (Max),A,33.5
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,5,N Current (RMS),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,13.62
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,20.25
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.69
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.19
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.5
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98459
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98648
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94128
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,4,N Current (Min),A,15.12
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,4,N Current (Max),A,69.62
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,4,N Current (RMS),A,27.88
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,28.5
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,96.75
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.38
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.75
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,50.5
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.88
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,74.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.25
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.87
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.56
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94528
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9866
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96954
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (Min),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (Max),A,47.12
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (RMS),A,21.38
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.75
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,45.88
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.75
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.88
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,36.63
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.94
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95508
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87311
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98352
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (Min),A,32.62
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (Max),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,18.62
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,busbar,,N Current (Min),A,63.5
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,busbar,,N Current (Max),A,160.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,82.12
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (Min),A,145.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (Max),A,212.25
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.12
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (Min),A,141.5
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (Max),A,209.88
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.25
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (Min),A,142.25
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (Max),A,285.62
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:20:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.32
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.06
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.69
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98175
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98547
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99509
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,29.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,6,N Current (Min),A,38.12
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,6,N Current (Max),A,88.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,6,N Current (RMS),A,48.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,6,L3 Current (Min),A,78.5
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,6,L3 Current (Max),A,135.25
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,101.38
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,6,L2 Current (Min),A,78.88
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,6,L2 Current (Max),A,116.75
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,96.5
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,6,L1 Current (Min),A,100.38
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,6,L1 Current (Max),A,138.75
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,120.5
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
