Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.69
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-53.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.06
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96612
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.536
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95886
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,5,N Current (Min),A,5.25
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,5,N Current (Max),A,63.75
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,5,N Current (RMS),A,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,22.25
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,21.5
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,21.38
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.25
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.44
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.94
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98456
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98691
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94583
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,4,N Current (Min),A,19.25
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,4,N Current (Max),A,64.12
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,4,N Current (RMS),A,32.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,34.62
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,86.75
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.88
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,55.38
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.38
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.88
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,35.12
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.62
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.56
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.62
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95401
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98932
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96194
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (Min),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (Max),A,53.25
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (RMS),A,20.88
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.75
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,44.25
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.12
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.25
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,18.5
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.75
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97314
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91131
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98688
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (Min),A,47.75
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (Max),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.12
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,14.62
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.62
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,20.38
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,busbar,,N Current (Min),A,59.62
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,busbar,,N Current (Max),A,297.88
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,67.75
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (Min),A,148.38
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (Max),A,238.88
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (Min),A,121.75
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (Max),A,201.25
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (Min),A,153.25
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (Max),A,215.75
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:10:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.44
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,4.19
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97781
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98904
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99524
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,32.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,6,N Current (Min),A,38.38
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,6,N Current (Max),A,80.38
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,6,N Current (RMS),A,54.75
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,6,L3 Current (Min),A,77.12
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,6,L3 Current (Max),A,133.25
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,96.38
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,6,L2 Current (Min),A,75.62
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,6,L2 Current (Max),A,137.5
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,103.88
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,6,L1 Current (Min),A,118.5
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,6,L1 Current (Max),A,157.38
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,131.88
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.13
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-58.44
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.81
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96362
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.53478
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95828
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,5,N Current (Min),A,5.12
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,5,N Current (Max),A,29.5
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,5,N Current (RMS),A,5.88
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,16.12
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,11.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.06
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.31
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.87
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97556
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98703
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94629
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,4,N Current (Min),A,19.12
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,4,N Current (Max),A,55.5
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,4,N Current (RMS),A,31.25
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,37.5
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,75.38
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.88
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,48.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.75
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,33.75
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.38
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.13
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95935
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98462
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96634
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (Min),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (Max),A,31.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (RMS),A,16.62
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,41.38
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,18.5
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9317
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98477
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,1,N Current (Min),A,20.38
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,1,N Current (Max),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,14.5
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.75
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,busbar,,N Current (Min),A,60.38
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,busbar,,N Current (Max),A,155.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,68.75
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (Min),A,151.62
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (Max),A,227.5
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (Min),A,134.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (Max),A,202.25
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.62
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (Min),A,157.5
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (Max),A,209.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.88
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T21:00:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.69
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.44
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.5
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97375
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98212
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99609
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,35.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,6,N Current (Min),A,39.88
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,6,N Current (Max),A,101.25
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,6,N Current (RMS),A,66.5
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,6,L3 Current (Min),A,72.88
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,6,L3 Current (Max),A,128.62
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,96.5
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,6,L2 Current (Min),A,73.75
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,6,L2 Current (Max),A,105.5
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,87.5
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,6,L1 Current (Min),A,115.25
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,6,L1 Current (Max),A,171.5
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,142.62
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.25
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-53.19
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.5
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95691
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52721
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95932
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,5,N Current (Min),A,5.25
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,5,N Current (Max),A,54.12
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,5,N Current (RMS),A,5.88
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,20.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,18.38
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,17.5
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.12
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.12
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.75
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98465
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98279
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90265
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,4,N Current (Min),A,20.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,4,N Current (Max),A,62.25
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,4,N Current (RMS),A,35.88
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,38.25
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,83.5
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.38
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.38
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,52.12
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,72.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.62
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97061
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98651
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9679
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (Min),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (Max),A,50.5
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (RMS),A,18.5
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,40.75
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.62
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.62
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99136
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97607
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98325
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,1,N Current (Min),A,42.75
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,1,N Current (Max),A,4.75
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.75
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.25
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.62
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
