Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,busbar,,N Current (Min),A,63.12
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,busbar,,N Current (Max),A,257.25
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (Min),A,149.12
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (Max),A,220.88
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.75
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (Min),A,145.12
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (Max),A,213.25
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.62
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (Min),A,143.75
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (Max),A,253.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.12
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:50:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.06
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.19
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97858
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98157
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99594
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,33.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,6,N Current (Min),A,41.25
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,6,N Current (Max),A,80.25
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,6,N Current (RMS),A,58.88
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,6,L3 Current (Min),A,86.75
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,6,L3 Current (Max),A,135.38
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,105.38
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,6,L2 Current (Min),A,74.62
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,6,L2 Current (Max),A,106.25
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,90.12
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,6,L1 Current (Min),A,114.75
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,6,L1 Current (Max),A,162.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,138.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.13
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-53.44
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.94
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95868
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84225
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93249
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,5,N Current (Min),A,5.25
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,5,N Current (Max),A,36.62
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,5,N Current (RMS),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,14.75
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,30.25
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.31
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.06
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.38
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98303
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98511
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88995
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,4,N Current (Min),A,19.12
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,4,N Current (Max),A,44.25
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,4,N Current (RMS),A,32.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,34.5
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,62.5
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.75
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,46.25
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.88
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.5
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,34.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.63
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.56
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95813
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98718
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9675
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (Min),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (Max),A,36.75
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (RMS),A,19.38
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.62
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,39.5
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.62
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90579
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95352
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98364
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (Min),A,29.25
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (Max),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.75
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,14.12
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.25
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,busbar,,N Current (Min),A,64.25
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,busbar,,N Current (Max),A,185.25
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (Min),A,160.62
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (Max),A,210.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.62
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (Min),A,144.62
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (Max),A,207.38
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.75
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (Min),A,153.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (Max),A,228.62
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.75
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:40:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.38
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.44
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.06
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97827
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9826
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99704
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,41.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,6,N Current (Min),A,45.62
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,6,N Current (Max),A,120.38
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,6,N Current (RMS),A,85.5
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,6,L3 Current (Min),A,86.62
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,6,L3 Current (Max),A,129.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,100.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,6,L2 Current (Min),A,73.38
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,6,L2 Current (Max),A,108.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,89.62
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,6,L1 Current (Min),A,120.5
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,6,L1 Current (Max),A,201.62
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,168.12
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.69
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.38
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,20.18
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95978
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.57256
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92703
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,5,N Current (Min),A,4.62
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,5,N Current (Max),A,66.38
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,5,N Current (RMS),A,5.62
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,22.75
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,22.62
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.25
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,22.38
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.31
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98312
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97937
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94513
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,4,N Current (Min),A,14.38
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,4,N Current (Max),A,75.25
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,4,N Current (RMS),A,33.12
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,37.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,93.38
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.75
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.62
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,45.5
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.88
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,74.38
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.25
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.31
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93378
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.978
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96338
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (Min),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (Max),A,63.12
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (RMS),A,16.62
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,49.75
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.5
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99402
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96857
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98648
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (Min),A,52.25
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (Max),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.88
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,16.62
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.38
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,busbar,,N Current (Min),A,68.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,busbar,,N Current (Max),A,316.62
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,94.12
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (Min),A,166.12
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (Max),A,234.75
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (Min),A,132.5
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (Max),A,192.88
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.12
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (Min),A,167.25
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (Max),A,249.25
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:30:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.81
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.62
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.62
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97458
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98291
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99652
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,36.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,6,N Current (Min),A,51.5
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,6,N Current (Max),A,101.88
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,6,N Current (RMS),A,69.88
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,6,L3 Current (Min),A,71.38
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,6,L3 Current (Max),A,149.88
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,102.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,6,L2 Current (Min),A,75.38
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,6,L2 Current (Max),A,99.38
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,87.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,6,L1 Current (Min),A,126.12
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,6,L1 Current (Max),A,176.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,150.12
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.13
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-51.69
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.13
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95914
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52651
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96161
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,5,N Current (Min),A,4.88
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,5,N Current (Max),A,37.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,5,N Current (RMS),A,5.5
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,15.5
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,12.75
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,12.5
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.19
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.87
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98157
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96909
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96905
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,4,N Current (Min),A,16.62
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,4,N Current (Max),A,55.88
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,4,N Current (RMS),A,28.12
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,35.25
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,81.88
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.62
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.25
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.25
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,18.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,72.38
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.75
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.31
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94073
