Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98904
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97134
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (Min),A,13.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (Max),A,43.75
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (RMS),A,22.62
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,43.12
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.75
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.12
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99246
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97272
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9826
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (Min),A,28.62
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (Max),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,2.25
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.25
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.12
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,busbar,,N Current (Min),A,68.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,busbar,,N Current (Max),A,186.38
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,86.5
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (Min),A,150.25
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (Max),A,229.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.62
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (Min),A,132.12
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (Max),A,175.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.25
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (Min),A,180.38
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (Max),A,263.38
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.38
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:20:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.56
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.38
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.5
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97476
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98074
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99695
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,39.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,6,N Current (Min),A,56.5
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,6,N Current (Max),A,121.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,6,N Current (RMS),A,81.62
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,6,L3 Current (Min),A,70.88
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,6,L3 Current (Max),A,147.88
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,95.88
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,6,L2 Current (Min),A,62.75
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,6,L2 Current (Max),A,121.25
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,85.75
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,6,L1 Current (Min),A,124.88
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,6,L1 Current (Max),A,191.75
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,162.25
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.5
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-49.69
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.5
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97223
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.53747
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95972
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,5,N Current (Min),A,4.88
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,5,N Current (Max),A,37.88
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,5,N Current (RMS),A,6.25
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,6.25
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,15.75
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,12.5
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.06
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9856
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96616
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95749
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,4,N Current (Min),A,17.5
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,4,N Current (Max),A,78.88
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,4,N Current (RMS),A,29.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,36.88
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,99.5
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.12
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,67.12
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.75
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,38.25
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.12
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.13
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.31
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93722
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99124
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97885
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (Min),A,14.62
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (Max),A,43.38
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (RMS),A,26.5
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,56.38
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.12
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,40.38
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.56
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85507
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96918
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98065
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (Min),A,28.25
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (Max),A,6.5
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.25
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.25
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,busbar,,N Current (Min),A,69.5
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,busbar,,N Current (Max),A,207.75
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,91.75
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (Min),A,127.75
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (Max),A,216.5
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.12
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (Min),A,124.75
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (Max),A,223.25
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.12
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (Min),A,170.62
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (Max),A,270.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.75
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:10:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.62
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.25
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96597
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98975
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9978
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,47.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,6,N Current (Min),A,63.88
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,6,N Current (Max),A,158.12
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,6,N Current (RMS),A,102.75
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,6,L3 Current (Min),A,74.38
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,6,L3 Current (Max),A,109.25
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,85.5
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,6,L2 Current (Min),A,93.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,6,L2 Current (Max),A,130.88
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,109.38
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,6,L1 Current (Min),A,153.75
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,6,L1 Current (Max),A,245.88
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,190.12
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.94
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-58.37
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.25
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97379
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.61263
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95883
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,5,N Current (Min),A,5.38
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,5,N Current (Max),A,33.62
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,5,N Current (RMS),A,6.12
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,14.12
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,11.5
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.25
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.5
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97876
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98605
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94281
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,4,N Current (Min),A,18.75
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,4,N Current (Max),A,84.25
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,4,N Current (RMS),A,32.62
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,36.88
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,101.12
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.38
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,28.25
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,110.5
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.25
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.5
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,80.12
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.25
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.69
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.19
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.75
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9678
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98892
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9823
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (Min),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (Max),A,42.75
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (RMS),A,20.12
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.88
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.62
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,60.38
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.62
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,36.25
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.38
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.56
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.866
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96527
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98206
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (Min),A,24.88
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (Max),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.38
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.25
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.5
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,busbar,,N Current (Min),A,71.88
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,busbar,,N Current (Max),A,189.25
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,103.88
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (Min),A,147.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (Max),A,216.88
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.38
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (Min),A,161.38
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (Max),A,257.88
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.62
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (Min),A,207.5
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (Max),A,330.75
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T20:00:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.88
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.06
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.94
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.979
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99258
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99744
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,31.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,48.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,6,N Current (Min),A,57.38
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,6,N Current (Max),A,154.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,6,N Current (RMS),A,97.5
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,6,L3 Current (Min),A,85.38
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,6,L3 Current (Max),A,140.88
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,99.88
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,6,L2 Current (Min),A,96.25
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,6,L2 Current (Max),A,162.62
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,125.62
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,6,L1 Current (Min),A,151.25
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,6,L1 Current (Max),A,250.12
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,196.38
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.25
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-47.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.94
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97736
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.61059
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95911
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
