Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,5,N Current (Min),A,5.5
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,5,N Current (Max),A,23.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,5,N Current (RMS),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,22.38
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.5
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.75
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97726
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99487
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94488
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,4,N Current (Min),A,16.38
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,4,N Current (Max),A,90.62
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,4,N Current (RMS),A,40.88
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,36.88
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,94.12
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.62
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,41.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,129.38
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,73.75
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,75.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.31
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.19
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94348
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9913
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99078
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (Min),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (Max),A,49.5
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (RMS),A,27.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,62.62
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.62
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.38
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,42.75
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.62
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.94
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93423
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96622
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98431
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (Min),A,20.5
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (Max),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,5.75
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.25
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,16.75
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.62
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,59.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,64.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,busbar,,N Current (Min),A,68.5
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,busbar,,N Current (Max),A,171.88
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,107.12
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (Min),A,159.38
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (Max),A,233.88
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.25
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (Min),A,200.5
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (Max),A,288.25
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (Min),A,195.25
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (Max),A,326.75
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.38
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:50:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.81
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.81
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.19
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98029
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98935
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99567
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,34.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,6,N Current (Min),A,41.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,6,N Current (Max),A,74.62
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,6,N Current (RMS),A,57.5
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,6,L3 Current (Min),A,80.5
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,6,L3 Current (Max),A,119.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,101.12
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,6,L2 Current (Min),A,89.75
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,6,L2 Current (Max),A,145.38
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,110.5
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,6,L1 Current (Min),A,118.38
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,6,L1 Current (Max),A,156.5
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,141.12
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.62
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-47.5
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.19
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96246
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88644
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94937
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,5,N Current (Min),A,5.5
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,5,N Current (Max),A,46.12
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,5,N Current (RMS),A,21.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,5.12
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,16.38
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,35.12
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.62
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,11.62
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.69
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.94
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98254
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98938
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92392
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,4,N Current (Min),A,13.62
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,4,N Current (Max),A,51.75
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,4,N Current (RMS),A,26.75
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,36.88
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,77.25
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.25
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,41.12
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,74.25
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.12
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.62
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,41.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.25
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.75
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.19
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.31
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95404
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99207
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97043
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (Min),A,13.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (Max),A,45.88
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (RMS),A,26.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,50.62
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,33.12
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.25
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.25
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98801
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93783
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9856
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (Min),A,29.38
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (Max),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.88
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,busbar,,N Current (Min),A,67.5
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,busbar,,N Current (Max),A,184.38
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,80.62
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (Min),A,164.12
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (Max),A,222.5
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.75
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (Min),A,169.5
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (Max),A,264.62
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.12
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (Min),A,164.12
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (Max),A,226.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:40:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.94
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.19
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.983
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99207
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99545
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,30.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,33.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,6,N Current (Min),A,40.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,6,N Current (Max),A,63.75
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,6,N Current (RMS),A,49.88
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,6,L3 Current (Min),A,95.25
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,6,L3 Current (Max),A,133.62
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,114.62
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,6,L2 Current (Min),A,98.88
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,6,L2 Current (Max),A,149.12
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,124.88
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,6,L1 Current (Min),A,119.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,6,L1 Current (Max),A,154.25
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,137.75
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.06
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.5
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.94
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96692
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93756
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94678
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,5,N Current (Min),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,5,N Current (Max),A,32.62
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,5,N Current (RMS),A,20.62
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.12
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,18.62
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,2.25
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,34.88
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.75
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.31
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97659
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99136
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97293
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,4,N Current (Min),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,4,N Current (Max),A,50.12
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,4,N Current (RMS),A,19.25
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,36.62
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,73.38
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,42.88
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,78.5
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.38
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,73.62
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.13
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.19
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95877
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98712
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96628
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (Min),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (Max),A,46.38
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (RMS),A,22.38
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.88
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,58.75
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.25
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.75
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.06
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.25
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92206
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89816
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98846
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (Min),A,22.62
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (Max),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,2.88
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.62
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.62
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.86
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.58
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.89
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,busbar,,N Current (Min),A,70.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,busbar,,N Current (Max),A,158.25
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,85.38
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (Min),A,163.75
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (Max),A,213.25
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.25
