Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (Min),A,190.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (Max),A,276.62
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.75
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (Min),A,175.5
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (Max),A,243.88
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.25
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:30:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.06
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.38
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98245
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99097
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99536
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,29.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,36.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,6,N Current (Min),A,42.5
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,6,N Current (Max),A,77.38
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,6,N Current (RMS),A,56.25
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,6,L3 Current (Min),A,93.75
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,6,L3 Current (Max),A,155.25
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,111.25
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,6,L2 Current (Min),A,92.25
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,6,L2 Current (Max),A,140.88
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,118.25
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,6,L1 Current (Min),A,124.12
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,6,L1 Current (Max),A,168.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,146.25
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.94
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.19
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.44
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.905
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.62841
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96115
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,5,N Current (Min),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,5,N Current (Max),A,37.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,5,N Current (RMS),A,3.75
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,4.88
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.38
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,13.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,12.5
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.44
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.94
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97363
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98944
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97543
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,4,N Current (Min),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,4,N Current (Max),A,37.5
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,4,N Current (RMS),A,18.5
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,38.5
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,78.25
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.62
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,43.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,62.62
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,24.12
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,65.38
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.19
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96677
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98978
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97116
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (Min),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (Max),A,40.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (RMS),A,21.38
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,51.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.25
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,32.25
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.62
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.25
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89755
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92007
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98627
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (Min),A,31.62
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (Max),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,2.88
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.38
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.25
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,18.38
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,busbar,,N Current (Min),A,67.12
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,busbar,,N Current (Max),A,189.62
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (Min),A,164.25
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (Max),A,229.25
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.12
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (Min),A,164.5
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (Max),A,229.25
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.12
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (Min),A,177.12
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (Max),A,242.62
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.62
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:20:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.75
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.62
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.12
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98602
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9935
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99615
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,31.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,35.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,36.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,6,N Current (Min),A,40.88
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,6,N Current (Max),A,69.62
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,6,N Current (RMS),A,50.25
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,6,L3 Current (Min),A,95.75
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,6,L3 Current (Max),A,157.75
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,128.75
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,6,L2 Current (Min),A,122.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,6,L2 Current (Max),A,161.62
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,144.12
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,6,L1 Current (Min),A,130.38
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,6,L1 Current (Max),A,178.25
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,147.5
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.25
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-48.75
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.94
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88736
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.63207
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96176
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,5,N Current (Min),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,5,N Current (Max),A,35.12
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,5,N Current (RMS),A,2.75
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.38
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.25
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.13
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.5
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97742
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99347
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94772
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,4,N Current (Min),A,15.88
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,4,N Current (Max),A,55.5
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,4,N Current (RMS),A,29.88
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,36.62
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,59.62
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.12
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,42.88
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,80.88
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.62
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,66.12
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.12
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96915
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98859
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97696
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (Min),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (Max),A,42.5
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (RMS),A,22.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.75
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,54.25
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,41.25
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.25
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.12
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90924
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94882
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97943
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (Min),A,27.12
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (Max),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,2.38
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.12
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.62
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,59.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,busbar,,N Current (Min),A,70.12
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,busbar,,N Current (Max),A,178.25
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (Min),A,170.88
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (Max),A,233.5
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (Min),A,195.38
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (Max),A,287.25
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.62
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (Min),A,173.25
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (Max),A,269.62
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.38
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:10:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.12
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.56
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99026
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98938
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99585
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,37.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,33.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,6,N Current (Min),A,41.5
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,6,N Current (Max),A,104.12
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,6,N Current (RMS),A,56.5
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,6,L3 Current (Min),A,114.38
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,6,L3 Current (Max),A,208.62
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,153.38
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,6,L2 Current (Min),A,88.62
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,6,L2 Current (Max),A,142.62
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,111.62
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,6,L1 Current (Min),A,118.62
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,6,L1 Current (Max),A,173.12
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,136.75
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.37
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-51.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.25
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91385
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.63262
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95932
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,5,N Current (Min),A,2.25
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,5,N Current (Max),A,34.88
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,5,N Current (RMS),A,2.88
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.12
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,11.62
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.69
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.69
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.69
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98087
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99484
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96225
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,4,N Current (Min),A,21.38
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,4,N Current (Max),A,61.25
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,4,N Current (RMS),A,41.5
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,35.25
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,75.12
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.88
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,64.12
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,87.88
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,78.12
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.5
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95645
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99152
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97345
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (Min),A,14.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (Max),A,54.5
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (RMS),A,27.5
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.75
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,56.38
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
