Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,43.25
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.75
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.69
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.75
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8862
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94119
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93716
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (Min),A,26.75
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (Max),A,4.12
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.12
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.38
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.88
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,busbar,,N Current (Min),A,69.38
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,busbar,,N Current (Max),A,199.25
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,81.62
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (Min),A,175.25
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (Max),A,297.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (Min),A,194.5
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (Max),A,269.25
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (Min),A,170.5
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (Max),A,248.12
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.25
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T19:00:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.31
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.88
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9917
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98779
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99683
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,40.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,40.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,6,N Current (Min),A,51.25
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,6,N Current (Max),A,99.88
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,6,N Current (RMS),A,74.5
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,6,L3 Current (Min),A,139.62
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,6,L3 Current (Max),A,205.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,163.12
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,6,L2 Current (Min),A,85.88
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,6,L2 Current (Max),A,115.62
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,100.62
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,6,L1 Current (Min),A,131.88
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,6,L1 Current (Max),A,200.25
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,164.25
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.63
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-46.5
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.37
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9144
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.69421
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95642
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,5,N Current (Min),A,2.25
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,5,N Current (Max),A,35.38
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,5,N Current (RMS),A,4.62
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.12
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,18.88
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.38
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.44
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.81
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97397
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99506
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97382
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,4,N Current (Min),A,18.62
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,4,N Current (Max),A,52.25
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,4,N Current (RMS),A,34.5
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,38.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,86.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.62
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,47.12
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,83.12
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.38
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,83.38
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.12
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.56
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95669
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98953
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96619
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (Min),A,14.12
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (Max),A,44.88
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (RMS),A,23.25
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.38
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,56.5
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,45.12
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.38
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.75
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9256
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94821
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88202
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (Min),A,26.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (Max),A,6.88
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.12
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,19.88
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.88
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.62
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,busbar,,N Current (Min),A,67.25
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,busbar,,N Current (Max),A,177.5
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,79.12
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (Min),A,208.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (Max),A,283.62
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.25
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (Min),A,170.62
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (Max),A,258.62
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.38
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (Min),A,191.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (Max),A,284.62
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:50:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.94
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.44
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.94
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98911
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98495
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99612
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,37.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,36.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,6,N Current (Min),A,44.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,6,N Current (Max),A,99.75
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,6,N Current (RMS),A,63.38
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,6,L3 Current (Min),A,113.75
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,6,L3 Current (Max),A,191.38
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,152.75
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,6,L2 Current (Min),A,74.75
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,6,L2 Current (Max),A,121.75
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,99.75
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,6,L1 Current (Min),A,131.5
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,6,L1 Current (Max),A,170.12
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,145.75
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-49.38
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.69
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89831
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9462
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93777
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,5,N Current (Min),A,2.38
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,5,N Current (Max),A,60.88
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,5,N Current (RMS),A,19.25
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,4.12
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,19.12
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.38
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,34.25
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.25
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,18.25
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.75
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.19
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98373
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99097
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9783
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,4,N Current (Min),A,13.62
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,4,N Current (Max),A,64.12
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,4,N Current (RMS),A,28.25
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,37.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,80.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.25
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.88
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,69.88
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.62
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,84.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.38
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.63
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95999
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99289
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97147
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (Min),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (Max),A,51.75
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (RMS),A,27.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.62
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,50.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.75
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.88
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,55.38
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.88
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.13
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.19
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9538
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92633
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90527
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (Min),A,59.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (Max),A,19.88
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,44.62
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.38
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,16.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,61.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,busbar,,N Current (Min),A,69.12
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,busbar,,N Current (Max),A,280.88
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,86.62
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (Min),A,180.38
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (Max),A,310.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.62
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (Min),A,159.5
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (Max),A,262.25
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.62
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (Min),A,178.12
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (Max),A,258.88
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.38
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:40:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.19
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.56
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.94
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99313
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98987
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99542
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,45.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,31.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,33.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,6,N Current (Min),A,43.25
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,6,N Current (Max),A,98.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,6,N Current (RMS),A,64.75
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,6,L3 Current (Min),A,143.5
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,6,L3 Current (Max),A,226.12
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,182.88
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,6,L2 Current (Min),A,98.5
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,6,L2 Current (Max),A,146.25
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,128.5
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,6,L1 Current (Min),A,114.12
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,6,L1 Current (Max),A,166.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,134.25
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.88
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.81
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,31.75
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89429
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93768
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94488
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,5,N Current (Min),A,2.38
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,5,N Current (Max),A,33.5
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,5,N Current (RMS),A,21.25
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,4.88
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,19.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.38
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,2.25
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,31.75
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.12
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
