Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.06
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.19
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98044
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98325
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98218
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,4,N Current (Min),A,16.25
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,4,N Current (Max),A,61.62
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,4,N Current (RMS),A,27.38
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,37.38
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,92.38
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.88
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,33.75
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,74.38
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.75
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,27.88
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,101.88
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.19
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.56
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97565
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98605
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98227
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (Min),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (Max),A,45.38
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (RMS),A,22.62
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.62
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,44.88
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.38
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,66.88
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.38
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.12
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.57
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99893
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96542
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91412
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (Min),A,48.5
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (Max),A,36.75
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,37.5
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,43.25
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.25
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.38
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.25
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.12
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,73.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,busbar,,N Current (Min),A,75.62
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,busbar,,N Current (Max),A,216.75
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,110.75
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (Min),A,244.88
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (Max),A,366.12
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,299.5
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (Min),A,181.75
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (Max),A,265.38
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (Min),A,176.12
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (Max),A,306.62
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.75
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:30:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.75
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.94
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.12
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99106
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98663
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99588
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,40.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,34.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,6,N Current (Min),A,45.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,6,N Current (Max),A,81.88
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,6,N Current (RMS),A,57.12
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,6,L3 Current (Min),A,134.12
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,6,L3 Current (Max),A,206.25
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,164.75
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,6,L2 Current (Min),A,94.88
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,6,L2 Current (Max),A,133.88
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,114.25
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,6,L1 Current (Min),A,122.62
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,6,L1 Current (Max),A,156.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,139.12
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.13
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.19
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.5
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90896
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.6097
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96097
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,5,N Current (Min),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,5,N Current (Max),A,28.62
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,5,N Current (RMS),A,4.12
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,4.38
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,19.25
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.75
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.81
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.5
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.25
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98401
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98029
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9866
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,4,N Current (Min),A,15.75
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,4,N Current (Max),A,54.75
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,4,N Current (RMS),A,23.62
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,37.75
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,79.88
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.62
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,70.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.38
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.38
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,102.12
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.25
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.81
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.62
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96719
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99194
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98169
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (Min),A,11.62
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (Max),A,44.25
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (RMS),A,23.75
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.38
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.38
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,57.5
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.88
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,51.5
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.75
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.63
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97568
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97955
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89587
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (Min),A,39.12
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (Max),A,25.75
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,41.5
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.25
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,11.5
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.12
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,65.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,busbar,,N Current (Min),A,66.12
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,busbar,,N Current (Max),A,152.62
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,92.62
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (Min),A,204.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (Max),A,335.25
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.75
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (Min),A,179.88
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (Max),A,227.12
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (Min),A,180.62
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (Max),A,265.62
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.38
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:20:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.88
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.06
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.44
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98926
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99127
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99591
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,36.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,31.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,36.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,6,N Current (Min),A,41.62
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,6,N Current (Max),A,73.75
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,6,N Current (RMS),A,50.75
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,6,L3 Current (Min),A,89.12
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,6,L3 Current (Max),A,208.12
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,149.62
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,6,L2 Current (Min),A,102.5
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,6,L2 Current (Max),A,154.12
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,126.88
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,6,L1 Current (Min),A,126.38
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,6,L1 Current (Max),A,189.62
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,148.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.5
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-49.06
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.63
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88864
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.61636
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96118
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,5,N Current (Min),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,5,N Current (Max),A,31.25
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,5,N Current (RMS),A,2.75
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,4.75
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.38
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.25
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.75
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98334
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98755
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98227
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,4,N Current (Min),A,17.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,4,N Current (Max),A,62.38
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,4,N Current (RMS),A,26.12
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,48.12
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,102.62
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.75
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,66.62
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.38
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,24.75
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,80.25
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.25
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.56
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.5
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96515
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99145
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99225
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (Min),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (Max),A,44.5
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (RMS),A,23.62
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.5
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,68.75
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.12
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.38
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,44.88
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.12
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.44
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.31
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91724
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98538
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91116
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (Min),A,25.25
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (Max),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.12
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.62
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.12
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,busbar,,N Current (Min),A,67.88
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,busbar,,N Current (Max),A,170.5
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,77.25
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (Min),A,162.62
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (Max),A,291.5
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.12
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (Min),A,173.88
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (Max),A,271.88
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.88
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (Min),A,198.88
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (Max),A,263.88
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.75
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:10:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.81
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.88
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
