Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.44
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99149
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98938
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.996
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,38.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,34.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,6,N Current (Min),A,42.25
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,6,N Current (Max),A,71.12
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,6,N Current (RMS),A,54.5
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,6,L3 Current (Min),A,112.88
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,6,L3 Current (Max),A,180.5
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,157.75
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,6,L2 Current (Min),A,96.88
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,6,L2 Current (Max),A,140.62
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,115.38
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,6,L1 Current (Min),A,124.88
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,6,L1 Current (Max),A,173.88
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,140.88
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.62
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-51.62
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.31
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89715
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.60647
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95392
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,5,N Current (Min),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,5,N Current (Max),A,29.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,5,N Current (RMS),A,2.75
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,4.5
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.38
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.25
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.63
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.12
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98383
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98556
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98041
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,4,N Current (Min),A,18.25
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,4,N Current (Max),A,56.75
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,4,N Current (RMS),A,31.5
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,49.5
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,85.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.5
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,34.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,68.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.75
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.25
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,85.5
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.38
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96728
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98877
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99088
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (Min),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (Max),A,46.12
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (RMS),A,21.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.88
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,58.5
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,25.12
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,42.5
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.75
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.94
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.87
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91217
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9863
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91437
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (Min),A,25.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (Max),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.38
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.75
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,busbar,,N Current (Min),A,68.88
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,busbar,,N Current (Max),A,143.12
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (Min),A,210.75
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (Max),A,276.62
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.38
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (Min),A,171.12
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (Max),A,241.62
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.62
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (Min),A,189.5
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (Max),A,276.25
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.12
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T18:00:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.25
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.38
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.31
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99121
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99002
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99646
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,39.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,40.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,6,N Current (Min),A,43.88
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,6,N Current (Max),A,93.12
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,6,N Current (RMS),A,63.88
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,6,L3 Current (Min),A,119.75
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,6,L3 Current (Max),A,197.25
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,161.25
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,6,L2 Current (Min),A,89.38
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,6,L2 Current (Max),A,138.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,115.25
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,6,L1 Current (Min),A,134.38
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,6,L1 Current (Max),A,186.25
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,162.88
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.69
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-49.12
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,19.75
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92731
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.72784
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91415
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,5,N Current (Min),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,5,N Current (Max),A,46.62
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,5,N Current (RMS),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.25
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,13.62
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.75
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,33.5
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.87
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.5
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98315
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98016
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9856
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,4,N Current (Min),A,16.25
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,4,N Current (Max),A,58.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,4,N Current (RMS),A,23.5
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,35.12
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,91.88
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.88
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,30.38
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,48.5
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.38
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.75
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,96.62
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.25
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.69
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98071
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99191
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96582
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (Min),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (Max),A,53.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (RMS),A,27.5
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.38
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,64.12
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.62
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,38.12
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.25
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.69
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95462
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99374
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8902
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (Min),A,31.38
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (Max),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.38
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,14.62
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,busbar,,N Current (Min),A,67.88
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,busbar,,N Current (Max),A,186.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (Min),A,196.5
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (Max),A,291.75
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.75
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (Min),A,178.38
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (Max),A,258.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.38
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (Min),A,195.88
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (Max),A,284.5
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.62
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:50:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.69
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.94
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.12
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99277
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99207
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99652
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,43.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,29.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,41.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,6,N Current (Min),A,42.75
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,6,N Current (Max),A,98.12
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,6,N Current (RMS),A,67.38
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,6,L3 Current (Min),A,146.75
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,6,L3 Current (Max),A,222.38
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,178.25
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,6,L2 Current (Min),A,90.75
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,6,L2 Current (Max),A,146.88
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,120.75
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,6,L1 Current (Min),A,150.88
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,6,L1 Current (Max),A,193.62
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,171.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.63
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.81
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,34.56
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94141
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96927
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92593
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,5,N Current (Min),A,20.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,5,N Current (Max),A,44.25
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,5,N Current (RMS),A,27.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,5.5
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,15.75
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,21.5
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,32.62
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.75
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,12.75
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.56
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.06
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97894
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99048
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98706
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,4,N Current (Min),A,14.12
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,4,N Current (Max),A,60.75
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,4,N Current (RMS),A,21.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,41.25
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,90.38
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,32.75
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,78.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,26.38
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,94.75
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.75
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.75
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.25
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98462
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99634
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96039
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (Min),A,22.62
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (Max),A,53.25
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (RMS),A,36.25
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.75
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,37.5
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,35.12
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,68.62
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.88
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.56
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98865
