Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93597
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87509
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (Min),A,37.12
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (Max),A,11.62
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.5
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.12
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.88
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,67.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,62.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,busbar,,N Current (Min),A,68.12
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,busbar,,N Current (Max),A,211.88
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (Min),A,237.38
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (Max),A,323.38
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.75
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (Min),A,219.62
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (Max),A,298.25
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (Min),A,201.88
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (Max),A,289.12
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.12
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:40:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.12
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.62
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9935
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99374
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99713
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,45.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,34.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,42.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,6,N Current (Min),A,40.75
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,6,N Current (Max),A,89.62
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,6,N Current (RMS),A,59.88
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,6,L3 Current (Min),A,125.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,6,L3 Current (Max),A,236.62
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,184.12
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,6,L2 Current (Min),A,97.88
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,6,L2 Current (Max),A,164.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,138.62
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,6,L1 Current (Min),A,146.88
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,6,L1 Current (Max),A,206.62
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,174.25
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.75
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.37
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.75
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93762
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.73895
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95703
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,5,N Current (Min),A,2.5
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,5,N Current (Max),A,34.5
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,5,N Current (RMS),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,4.5
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,22.12
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.88
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,11.5
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.19
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.19
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98175
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99161
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97733
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,4,N Current (Min),A,14.88
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,4,N Current (Max),A,56.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,4,N Current (RMS),A,25.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,46.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,72.75
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,45.5
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,78.75
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.75
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,83.12
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.38
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.69
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.5
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97794
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99359
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97055
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (Min),A,11.62
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (Max),A,46.25
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (RMS),A,25.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.25
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,26.12
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,62.25
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.88
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.62
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.88
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96631
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94177
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9086
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (Min),A,26.75
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (Max),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.12
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,68.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,busbar,,N Current (Min),A,67.88
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,busbar,,N Current (Max),A,176.62
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,84.38
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (Min),A,207.12
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (Max),A,336.5
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,279.62
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (Min),A,207.75
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (Max),A,277.62
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.38
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (Min),A,172.38
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (Max),A,288.38
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.75
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:30:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.69
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.81
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99139
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99393
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99689
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,38.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,33.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,39.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,6,N Current (Min),A,39.12
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,6,N Current (Max),A,70.38
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,6,N Current (RMS),A,46.75
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,6,L3 Current (Min),A,133.5
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,6,L3 Current (Max),A,189.12
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,157.88
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,6,L2 Current (Min),A,117.12
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,6,L2 Current (Max),A,162.25
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,137.62
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,6,L1 Current (Min),A,139.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,6,L1 Current (Max),A,179.62
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,162.75
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.13
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-54.37
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.44
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93854
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.61636
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96066
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,5,N Current (Min),A,2.5
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,5,N Current (Max),A,49.25
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,5,N Current (RMS),A,5.62
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,5.38
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,18.25
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,17.12
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,16.75
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.87
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.62
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.75
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98926
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99454
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9689
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,4,N Current (Min),A,18.75
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,4,N Current (Max),A,59.75
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,4,N Current (RMS),A,37.62
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,42.62
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,90.25
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.88
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,45.5
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,90.25
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.38
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.75
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,77.62
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.38
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.12
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.87
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97507
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99353
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97012
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (Min),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (Max),A,47.75
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (RMS),A,22.88
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.75
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,24.62
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,49.5
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.38
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.62
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.56
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96603
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95422
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90234
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (Min),A,37.12
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (Max),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.62
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.25
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,16.62
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.38
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,61.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,59.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,busbar,,N Current (Min),A,65.25
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,busbar,,N Current (Max),A,232.88
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (Min),A,218.12
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (Max),A,299.38
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.88
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (Min),A,209.38
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (Max),A,276.5
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.88
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (Min),A,185.62
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (Max),A,271.5
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.88
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:20:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.12
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.44
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.19
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98901
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99463
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9971
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,35.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,34.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,42.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,6,N Current (Min),A,38.38
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,6,N Current (Max),A,91.25
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,6,N Current (RMS),A,60.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,6,L3 Current (Min),A,99.5
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,6,L3 Current (Max),A,191.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,144.5
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,6,L2 Current (Min),A,115.12
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,6,L2 Current (Max),A,170.62
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,142.25
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,6,L1 Current (Min),A,145.88
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,6,L1 Current (Max),A,208.75
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,172.38
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-45.44
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.19
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9191
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87857
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94501
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,5,N Current (Min),A,2.38
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,5,N Current (Max),A,34.38
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,5,N Current (RMS),A,15.12
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,4.38
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,24.62
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,35.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.69
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.12
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99084
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98727
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97446
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
