Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,4,N Current (Min),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,4,N Current (Max),A,84.5
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,4,N Current (RMS),A,32.62
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,49.62
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,108.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.12
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,31.88
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,60.88
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,91.38
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.38
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.88
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.56
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97659
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99124
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (Min),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (Max),A,56.75
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (RMS),A,24.88
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.5
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.5
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,63.25
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.25
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9863
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93286
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86816
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (Min),A,28.12
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (Max),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.62
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.25
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.12
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,59.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,busbar,,N Current (Min),A,65.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,busbar,,N Current (Max),A,184.88
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,85.38
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (Min),A,185.5
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (Max),A,332.38
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.38
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (Min),A,190.38
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (Max),A,280.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.25
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (Min),A,190.5
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (Max),A,284.12
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.12
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:10:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.75
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.44
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.25
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98734
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99585
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99747
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,33.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,40.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,42.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,6,N Current (Min),A,39.5
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,6,N Current (Max),A,87.62
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,6,N Current (RMS),A,59.38
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,6,L3 Current (Min),A,112.88
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,6,L3 Current (Max),A,175.38
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,137.5
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,6,L2 Current (Min),A,116.38
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,6,L2 Current (Max),A,195.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,164.75
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,6,L1 Current (Min),A,150.5
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,6,L1 Current (Max),A,199.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,172.12
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.75
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.37
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,30.81
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89758
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.62222
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.59695
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,5,N Current (Min),A,2.25
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,5,N Current (Max),A,39.75
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,5,N Current (RMS),A,3.12
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,4.88
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,14.38
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.25
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.25
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.63
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.25
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9816
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98532
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98871
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,4,N Current (Min),A,15.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,4,N Current (Max),A,82.75
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,4,N Current (RMS),A,28.5
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,35.12
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,67.88
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.88
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,30.62
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,59.75
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,30.5
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,113.75
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.88
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98328
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99176
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96786
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (Min),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (Max),A,48.12
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (RMS),A,27.38
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.5
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.5
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,62.62
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.75
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,38.62
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.25
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.5
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91174
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9191
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91913
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (Min),A,30.12
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (Max),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,2.75
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.62
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.38
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,61.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,62.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,busbar,,N Current (Min),A,66.12
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,busbar,,N Current (Max),A,200.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,84.12
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (Min),A,182.38
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (Max),A,261.12
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (Min),A,197.12
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (Max),A,299.38
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.12
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (Min),A,210.75
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (Max),A,313.62
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.62
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T17:00:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.56
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.88
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.5
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98682
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98932
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99698
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,33.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,40.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,6,N Current (Min),A,43.38
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,6,N Current (Max),A,89.12
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,6,N Current (RMS),A,59.38
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,6,L3 Current (Min),A,107.62
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,6,L3 Current (Max),A,156.38
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,137.38
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,6,L2 Current (Min),A,79.38
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,6,L2 Current (Max),A,158.25
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,116.62
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,6,L1 Current (Min),A,139.75
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,6,L1 Current (Max),A,200.62
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,165.38
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.75
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-53.44
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-74.75
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90106
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.55218
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.26885
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,5,N Current (Min),A,3.38
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,5,N Current (Max),A,38.5
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,5,N Current (RMS),A,4.5
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,4.62
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,15.25
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.62
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.63
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.88
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.25
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98279
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98499
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99155
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,4,N Current (Min),A,16.38
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,4,N Current (Max),A,74.88
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,4,N Current (RMS),A,30.75
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,34.12
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,71.12
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.12
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,30.12
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,59.12
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,43.25
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,118.38
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.12
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.75
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98407
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99445
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98587
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (Min),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (Max),A,54.38
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (RMS),A,25.75
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.5
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,25.88
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,65.88
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.88
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.62
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,38.38
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.81
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.19
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.56
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86999
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92712
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89944
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (Min),A,28.38
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (Max),A,3.38
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,2.5
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.38
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,16.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,busbar,,N Current (Min),A,66.38
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,busbar,,N Current (Max),A,171.38
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,85.62
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (Min),A,189.88
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (Max),A,246.5
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.25
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (Min),A,164.38
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (Max),A,243.75
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (Min),A,214.12
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (Max),A,313.12
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.25
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:50:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.5
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.82
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.44
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98578
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99332
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99643
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,31.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,34.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,36.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,6,N Current (Min),A,38.38
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,6,N Current (Max),A,86.88
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,6,N Current (RMS),A,51.38
