Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,6,L3 Current (Min),A,106.12
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,6,L3 Current (Max),A,152.25
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,129.12
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,6,L2 Current (Min),A,88.88
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,6,L2 Current (Max),A,190.88
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,138.88
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,6,L1 Current (Min),A,131.25
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,6,L1 Current (Max),A,165.12
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,146.38
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.87
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-47.44
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-74.06
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89267
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81884
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.24773
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,5,N Current (Min),A,3.38
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,5,N Current (Max),A,37.38
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,5,N Current (RMS),A,13.62
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,4.62
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,13.88
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.12
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,30.38
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,12.75
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.87
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.69
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97348
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99384
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97113
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,4,N Current (Min),A,13.88
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,4,N Current (Max),A,59.5
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,4,N Current (RMS),A,22.25
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,36.75
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,56.62
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.62
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,50.75
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,69.5
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.38
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.88
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,84.38
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.75
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.69
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97739
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99203
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98547
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (Min),A,11.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (Max),A,46.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (RMS),A,25.75
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.25
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,64.88
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.75
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,40.12
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.12
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,28.06
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87478
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96265
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89422
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (Min),A,28.88
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (Max),A,3.5
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.25
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.62
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,60.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,busbar,,N Current (Min),A,67.62
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,busbar,,N Current (Max),A,185.12
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (Min),A,168.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (Max),A,223.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.12
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (Min),A,179.38
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (Max),A,305.12
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.38
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (Min),A,189.25
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (Max),A,260.62
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:40:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.38
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.31
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.19
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97574
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98465
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99655
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,38.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,6,N Current (Min),A,48.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,6,N Current (Max),A,94.12
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,6,N Current (RMS),A,71.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,6,L3 Current (Min),A,86.38
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,6,L3 Current (Max),A,136.62
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,101.62
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,6,L2 Current (Min),A,70.5
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,6,L2 Current (Max),A,131.88
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,93.25
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,6,L1 Current (Min),A,133.25
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,6,L1 Current (Max),A,182.25
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,156.88
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.13
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-38.69
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-73.88
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90707
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.50637
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23848
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,5,N Current (Min),A,3.62
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,5,N Current (Max),A,34.38
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,5,N Current (RMS),A,4.5
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,4.5
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.38
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.94
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.81
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97635
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99246
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95257
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,4,N Current (Min),A,14.88
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,4,N Current (Max),A,57.75
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,4,N Current (RMS),A,24.75
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,36.75
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,94.5
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.38
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,34.12
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,66.88
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,20.38
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,81.62
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.12
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.38
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96967
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99167
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9639
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (Min),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (Max),A,54.38
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (RMS),A,29.12
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.88
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,67.25
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.75
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,43.12
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.81
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.31
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83905
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97528
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88574
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (Min),A,30.62
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (Max),A,4.25
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,2.25
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,10.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.12
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.12
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.88
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,busbar,,N Current (Min),A,63.88
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,busbar,,N Current (Max),A,166.12
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,78.25
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (Min),A,149.62
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (Max),A,211.25
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.62
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (Min),A,152.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (Max),A,225.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.62
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (Min),A,171.12
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (Max),A,260.5
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.75
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:30:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.38
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.94
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.19
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97403
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98575
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99704
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,41.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,6,N Current (Min),A,59.62
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,6,N Current (Max),A,106.38
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,6,N Current (RMS),A,82.12
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,6,L3 Current (Min),A,84.12
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,6,L3 Current (Max),A,120.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,99.5
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,6,L2 Current (Min),A,74.38
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,6,L2 Current (Max),A,113.12
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,91.5
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,6,L1 Current (Min),A,143.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,6,L1 Current (Max),A,195.62
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,170.38
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.37
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-54.87
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-76.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90442
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.6365
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23793
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,5,N Current (Min),A,3.25
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,5,N Current (Max),A,49.88
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,5,N Current (RMS),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,4.38
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.88
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,33.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.56
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.13
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97934
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9809
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93796
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,4,N Current (Min),A,13.88
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,4,N Current (Max),A,58.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,4,N Current (RMS),A,23.5
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,35.12
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,75.75
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.25
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.88
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,50.62
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.75
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.75
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,32.5
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96921
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99457
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96286
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (Min),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (Max),A,58.5
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (RMS),A,32.75
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.12
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,69.12
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.62
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,29.75
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.06
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84939
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99524
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87286
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (Min),A,30.62
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (Max),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,2.5
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.88
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,16.38
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
