Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.88
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,busbar,,N Current (Min),A,66.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,busbar,,N Current (Max),A,182.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (Min),A,143.38
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (Max),A,219.25
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.75
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (Min),A,148.75
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (Max),A,224.12
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.62
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (Min),A,184.88
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (Max),A,243.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.88
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:20:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.38
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.69
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.69
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98114
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98004
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99741
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,42.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,6,N Current (Min),A,41.88
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,6,N Current (Max),A,111.12
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,6,N Current (RMS),A,84.88
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,6,L3 Current (Min),A,91.88
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,6,L3 Current (Max),A,141.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,114.25
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,6,L2 Current (Min),A,66.75
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,6,L2 Current (Max),A,108.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,83.38
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,6,L1 Current (Min),A,131.62
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,6,L1 Current (Max),A,201.25
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,174.62
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.56
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.12
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-89.87
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89541
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96497
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.21889
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,5,N Current (Min),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,5,N Current (Max),A,39.25
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,5,N Current (RMS),A,24.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,13.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.75
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,30.38
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.56
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.19
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9765
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9772
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95361
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,4,N Current (Min),A,16.25
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,4,N Current (Max),A,50.38
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,4,N Current (RMS),A,26.75
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,38.75
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,68.75
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.12
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,34.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.25
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.38
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,78.75
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.88
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.06
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.44
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98117
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99615
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96674
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (Min),A,15.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (Max),A,52.12
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (RMS),A,31.88
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.88
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,32.38
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,66.62
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.88
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.75
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.62
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8952
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96295
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85983
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (Min),A,29.25
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (Max),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,2.75
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.62
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,14.25
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.62
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.62
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.05
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,busbar,,N Current (Min),A,64.25
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,busbar,,N Current (Max),A,187.5
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,78.25
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (Min),A,164.88
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (Max),A,218.88
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (Min),A,167.12
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (Max),A,216.38
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.88
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (Min),A,166.12
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (Max),A,277.5
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.75
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:10:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.25
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.31
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98999
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98456
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99564
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,36.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,33.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,6,N Current (Min),A,43.75
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,6,N Current (Max),A,85.12
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,6,N Current (RMS),A,60.25
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,6,L3 Current (Min),A,113.38
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,6,L3 Current (Max),A,184.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,150.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,6,L2 Current (Min),A,69.5
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,6,L2 Current (Max),A,119.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,90.25
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,6,L1 Current (Min),A,111.25
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,6,L1 Current (Max),A,182.12
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,135.38
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.81
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.06
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-71.38
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8735
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.64556
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.24526
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,5,N Current (Min),A,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,5,N Current (Max),A,31.75
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,5,N Current (RMS),A,6.38
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,11.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.12
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.25
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.94
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9805
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98621
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94839
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,4,N Current (Min),A,18.25
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,4,N Current (Max),A,55.25
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,4,N Current (RMS),A,26.25
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,41.25
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,88.88
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.75
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.5
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,56.5
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.62
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,78.25
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.75
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97061
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98767
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95572
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (Min),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (Max),A,46.25
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (RMS),A,20.62
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.62
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,55.5
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.88
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.38
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.07
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.44
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9602
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92786
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91397
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,1,N Current (Min),A,27.5
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,1,N Current (Max),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,2.75
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.25
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,13.62
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.25
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,busbar,,N Current (Min),A,60.25
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,busbar,,N Current (Max),A,159.88
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,86.38
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (Min),A,190.62
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (Max),A,264.88
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.75
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (Min),A,139.88
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (Max),A,199.25
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (Min),A,147.75
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (Max),A,239.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T16:00:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.56
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.32
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.69
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97864
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9895
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99567
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,31.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,6,N Current (Min),A,35.75
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,6,N Current (Max),A,79.25
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,6,N Current (RMS),A,53.12
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,6,L3 Current (Min),A,67.75
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,6,L3 Current (Max),A,126.12
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,99.5
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,6,L2 Current (Min),A,73.25
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,6,L2 Current (Max),A,155.88
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,115.38
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,6,L1 Current (Min),A,105.5
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,6,L1 Current (Max),A,151.75
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,129.25
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.13
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-50.88
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-76.56
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87262
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.57537
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.2524
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,5,N Current (Min),A,2.75
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,5,N Current (Max),A,46.88
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,5,N Current (RMS),A,6.25
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.38
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,31.62
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.75
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.13
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.88
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98563
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98776
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96512
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,4,N Current (Min),A,14.38
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,4,N Current (Max),A,64.38
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,4,N Current (RMS),A,27.25
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,37.25
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,91.88
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.25
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,30.5
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,59.62
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.25
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,18.12
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,69.25
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
