Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.31
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96582
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99551
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96033
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (Min),A,13.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (Max),A,59.62
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (RMS),A,32.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.25
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,72.75
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.62
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.38
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.19
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94778
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81003
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98462
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,1,N Current (Min),A,27.62
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,1,N Current (Max),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,2.75
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,26.62
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.62
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,busbar,,N Current (Min),A,60.25
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,busbar,,N Current (Max),A,196.88
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,74.12
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (Min),A,135.5
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (Max),A,225.12
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (Min),A,131.75
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (Max),A,252.12
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.75
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (Min),A,153.5
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (Max),A,235.5
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:50:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.37
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.38
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97565
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98914
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99646
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,32.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,6,N Current (Min),A,37.5
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,6,N Current (Max),A,87.38
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,6,N Current (RMS),A,56.75
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,6,L3 Current (Min),A,72.62
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,6,L3 Current (Max),A,119.88
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,94.88
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,6,L2 Current (Min),A,73.88
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,6,L2 Current (Max),A,142.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,110.12
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,6,L1 Current (Min),A,111.88
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,6,L1 Current (Max),A,165.88
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,133.75
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.56
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.94
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-84.19
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89392
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.75128
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.25563
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,5,N Current (Min),A,3.12
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,5,N Current (Max),A,34.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,5,N Current (RMS),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,11.62
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.62
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,28.25
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.31
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.75
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97678
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98553
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96384
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,4,N Current (Min),A,18.25
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,4,N Current (Max),A,49.5
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,4,N Current (RMS),A,27.38
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,39.25
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,67.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.38
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,30.62
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,50.12
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.38
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.62
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,67.25
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.62
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.62
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96783
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99335
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97458
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (Min),A,17.5
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (Max),A,54.62
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (RMS),A,33.62
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.5
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,28.75
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,65.75
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.25
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.88
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.5
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89487
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93075
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98669
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (Min),A,30.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (Max),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,2.5
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.88
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.12
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,busbar,,N Current (Min),A,56.88
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,busbar,,N Current (Max),A,184.25
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,75.38
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (Min),A,136.25
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (Max),A,200.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (Min),A,153.38
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (Max),A,247.38
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.38
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (Min),A,156.62
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (Max),A,228.38
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.62
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:40:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.31
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.12
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97919
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9863
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99701
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,41.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,6,N Current (Min),A,41.38
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,6,N Current (Max),A,137.88
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,6,N Current (RMS),A,81.88
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,6,L3 Current (Min),A,74.38
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,6,L3 Current (Max),A,134.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,101.75
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,6,L2 Current (Min),A,61.38
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,6,L2 Current (Max),A,117.88
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,85.38
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,6,L1 Current (Min),A,116.38
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,6,L1 Current (Max),A,237.5
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,167.5
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.44
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-54.75
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-76.31
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90802
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.5769
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.222
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,5,N Current (Min),A,3.12
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,5,N Current (Max),A,46.88
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,5,N Current (RMS),A,5.62
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,4.38
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,14.88
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.75
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,25.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.5
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.5
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.06
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98685
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98721
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94354
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,4,N Current (Min),A,17.25
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,4,N Current (Max),A,63.5
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,4,N Current (RMS),A,28.62
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,37.75
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,86.38
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.5
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,56.88
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.62
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,72.12
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.25
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.25
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98367
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99423
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94937
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (Min),A,24.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (Max),A,53.5
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (RMS),A,35.12
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.5
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,35.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,63.88
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.12
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.75
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.19
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92905
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98044
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98984
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,1,N Current (Min),A,33.88
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,1,N Current (Max),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,2.62
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.62
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,36.38
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.62
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,busbar,,N Current (Min),A,57.88
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,busbar,,N Current (Max),A,208.88
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,72.62
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (Min),A,150.25
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (Max),A,220.12
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.62
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (Min),A,159.25
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (Max),A,227.88
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.62
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (Min),A,170.12
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (Max),A,295.75
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.25
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:30:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.62
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.06
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.94
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97806
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98968
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99783
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,49.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,6,N Current (Min),A,68.88
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,6,N Current (Max),A,135.5
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,6,N Current (RMS),A,101.75
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,6,L3 Current (Min),A,78.75
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,6,L3 Current (Max),A,139.62
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,106.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,6,L2 Current (Min),A,82.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,6,L2 Current (Max),A,135.12
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,99.62
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,6,L1 Current (Min),A,177.38
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,6,L1 Current (Max),A,224.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,200.88
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.81
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.88
