Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-75.88
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9035
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96667
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.17961
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,5,N Current (Min),A,16.75
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,5,N Current (Max),A,48.88
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,5,N Current (RMS),A,24.88
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,4.38
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,14.88
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.88
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,17.12
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,31.25
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.62
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.56
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.94
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.94
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98254
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98688
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95782
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,4,N Current (Min),A,20.88
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,4,N Current (Max),A,61.5
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,4,N Current (RMS),A,35.38
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,43.75
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,88.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.12
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.75
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,55.25
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,78.5
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.06
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99097
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99585
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95218
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (Min),A,18.12
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (Max),A,61.62
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (RMS),A,39.12
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,45.25
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.5
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,74.88
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.06
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.62
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86966
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99106
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98828
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,1,N Current (Min),A,29.38
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,1,N Current (Max),A,12.5
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,2.5
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.12
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,17.38
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,36.12
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.75
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,busbar,,N Current (Min),A,59.25
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,busbar,,N Current (Max),A,185.88
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,79.25
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (Min),A,172.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (Max),A,230.25
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.75
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (Min),A,194.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (Max),A,269.88
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.12
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (Min),A,225.12
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (Max),A,297.75
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.25
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:20:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.69
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.94
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.88
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9743
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98572
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99722
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,41.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,6,N Current (Min),A,56.75
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,6,N Current (Max),A,128.5
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,6,N Current (RMS),A,82.75
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,6,L3 Current (Min),A,74.5
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,6,L3 Current (Max),A,119.62
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,94.25
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,6,L2 Current (Min),A,71.62
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,6,L2 Current (Max),A,120.12
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,93.75
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,6,L1 Current (Min),A,142.88
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,6,L1 Current (Max),A,218.25
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,167.88
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.56
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.06
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-95.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92642
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7019
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.36867
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,5,N Current (Min),A,3.62
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,5,N Current (Max),A,32.12
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,5,N Current (RMS),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,4.62
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,12.75
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,23.75
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.56
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.31
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98126
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98816
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97571
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,4,N Current (Min),A,14.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,4,N Current (Max),A,72.75
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,4,N Current (RMS),A,33.38
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,41.62
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,103.75
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.12
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,49.88
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.88
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.62
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,79.75
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98358
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99673
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95608
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (Min),A,25.25
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (Max),A,63.12
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (RMS),A,39.25
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.25
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,40.38
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,66.75
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.06
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.25
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.94
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88107
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99356
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98379
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,1,N Current (Min),A,30.12
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,1,N Current (Max),A,16.62
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,2.5
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.25
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.5
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.25
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,28.12
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,busbar,,N Current (Min),A,60.88
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,busbar,,N Current (Max),A,162.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (Min),A,155.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (Max),A,222.12
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.62
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (Min),A,182.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (Max),A,243.12
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (Min),A,193.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (Max),A,276.62
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:10:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.13
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.56
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.31
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97333
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98587
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99646
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,37.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,6,N Current (Min),A,43.5
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,6,N Current (Max),A,111.62
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,6,N Current (RMS),A,74.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,6,L3 Current (Min),A,65.25
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,6,L3 Current (Max),A,121.38
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,89.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,6,L2 Current (Min),A,73.75
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,6,L2 Current (Max),A,124.88
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,96.62
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,6,L1 Current (Min),A,122.12
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,6,L1 Current (Max),A,178.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,152.25
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.25
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-54.94
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.87
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92441
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.61575
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91196
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,5,N Current (Min),A,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,5,N Current (Max),A,40.5
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,5,N Current (RMS),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,4.62
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,30.38
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.5
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.31
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.06
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98358
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99133
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96197
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,4,N Current (Min),A,16.38
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,4,N Current (Max),A,51.5
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,4,N Current (RMS),A,30.38
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,39.75
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,75.88
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.38
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,30.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,59.75
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.25
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.62
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,73.62
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.88
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95566
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99454
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98065
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (Min),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (Max),A,55.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (RMS),A,30.38
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.38
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,64.38
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.38
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.38
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.56
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.87
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82974
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99582
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98556
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,1,N Current (Min),A,31.38
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,1,N Current (Max),A,16.62
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,2.25
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.88
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.75
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
