Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,busbar,,N Current (Min),A,57.75
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,busbar,,N Current (Max),A,149.88
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,85.88
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (Min),A,132.38
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (Max),A,207.38
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (Min),A,169.38
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (Max),A,266.38
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.88
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (Min),A,162.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (Max),A,247.25
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.88
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T15:00:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.44
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.69
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,4.69
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9874
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99594
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,34.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,6,N Current (Min),A,47.62
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,6,N Current (Max),A,98.25
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,6,N Current (RMS),A,67.5
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,6,L3 Current (Min),A,59.5
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,6,L3 Current (Max),A,129.88
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,83.62
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,6,L2 Current (Min),A,84.5
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,6,L2 Current (Max),A,138.38
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,99.25
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,6,L1 Current (Min),A,111.5
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,6,L1 Current (Max),A,171.62
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,140.5
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.63
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.94
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90231
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77008
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.46407
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,5,N Current (Min),A,3.25
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,5,N Current (Max),A,36.5
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,5,N Current (RMS),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,4.5
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,13.75
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,28.25
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.38
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.31
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97897
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9935
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94012
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,4,N Current (Min),A,22.75
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,4,N Current (Max),A,55.62
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,4,N Current (RMS),A,37.25
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,41.88
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,92.75
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.12
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,29.38
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,81.88
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.5
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,28.62
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.32
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96152
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98984
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96674
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (Min),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (Max),A,36.5
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (RMS),A,23.5
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,47.38
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.25
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.38
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.19
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78845
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98868
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98959
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,1,N Current (Min),A,27.25
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,1,N Current (Max),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.75
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.38
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.25
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.38
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,busbar,,N Current (Min),A,63.5
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,busbar,,N Current (Max),A,177.62
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,79.88
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (Min),A,134.75
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (Max),A,206.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.75
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (Min),A,142.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (Max),A,263.38
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (Min),A,144.12
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (Max),A,232.12
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:50:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.19
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.19
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.38
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97424
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98779
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99719
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,39.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,6,N Current (Min),A,44.88
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,6,N Current (Max),A,135.75
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,6,N Current (RMS),A,84.25
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,6,L3 Current (Min),A,66.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,6,L3 Current (Max),A,106.38
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,82.88
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,6,L2 Current (Min),A,85.5
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,6,L2 Current (Max),A,136.38
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,104.12
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,6,L1 Current (Min),A,124.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,6,L1 Current (Max),A,208.62
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,161.38
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.87
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-52.75
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-76.19
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91641
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80014
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.22139
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,5,N Current (Min),A,3.38
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,5,N Current (Max),A,86.75
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,5,N Current (RMS),A,14.5
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,4.75
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,26.62
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,42.5
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,24.88
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.87
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.44
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98981
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98828
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92758
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,4,N Current (Min),A,22.88
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,4,N Current (Max),A,100.12
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,4,N Current (RMS),A,41.38
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,48.88
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,86.38
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.75
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,31.62
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,66.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.62
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,73.88
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.75
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.81
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9668
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98648
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97406
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (Min),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (Max),A,63.88
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (RMS),A,20.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,36.75
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,45.88
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.38
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,47.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.25
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.56
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7984
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94675
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98911
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,1,N Current (Min),A,53.88
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,1,N Current (Max),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,2.38
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.38
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.75
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.75
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.12
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,busbar,,N Current (Min),A,58.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,busbar,,N Current (Max),A,330.62
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,78.88
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (Min),A,141.88
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (Max),A,219.88
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.75
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (Min),A,144.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (Max),A,271.88
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.75
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (Min),A,165.62
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (Max),A,279.75
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.62
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:40:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.12
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.44
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97665
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98611
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99719
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,41.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,6,N Current (Min),A,56.75
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,6,N Current (Max),A,166.25
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,6,N Current (RMS),A,93.38
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,6,L3 Current (Min),A,62.75
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,6,L3 Current (Max),A,119.5
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,82.75
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,6,L2 Current (Min),A,58.88
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,6,L2 Current (Max),A,115.25
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,93.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,6,L1 Current (Min),A,141.75
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,6,L1 Current (Max),A,213.12
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,168.5
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.31
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-62.63
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88376
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83993
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.18825
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,5,N Current (Min),A,3.38
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,5,N Current (Max),A,51.62
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,5,N Current (RMS),A,14.88
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,4.62
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,17.38
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.12
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,32.75
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,17.62
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.88
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.62
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.62
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99054
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98798
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94098
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,4,N Current (Min),A,15.25
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,4,N Current (Max),A,101.62
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,4,N Current (RMS),A,53.12
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,57.62
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,129.75
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.88
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,29.38
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,56.62
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,71.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.25
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.38
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.966
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98703
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98892
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
