Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (Min),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (Max),A,45.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (RMS),A,17.12
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.25
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,39.5
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.62
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,38.5
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.12
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83847
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93252
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98947
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,1,N Current (Min),A,42.5
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,1,N Current (Max),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,2.5
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.25
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,busbar,,N Current (Min),A,60.75
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,busbar,,N Current (Max),A,306.12
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,89.25
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (Min),A,143.75
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (Max),A,225.25
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.25
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (Min),A,115.5
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (Max),A,234.12
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.75
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (Min),A,188.62
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (Max),A,292.12
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.75
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:30:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.69
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.19
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.81
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97144
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98486
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99768
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,19.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,47.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,6,N Current (Min),A,53.25
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,6,N Current (Max),A,163.25
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,6,N Current (RMS),A,124.62
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,6,L3 Current (Min),A,57.88
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,6,L3 Current (Max),A,100.38
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,72.88
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,6,L2 Current (Min),A,63.5
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,6,L2 Current (Max),A,113.62
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,79.25
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,6,L1 Current (Min),A,131.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,6,L1 Current (Max),A,243.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,194.75
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.56
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-59.81
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-77.5
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9491
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.72125
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.20562
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,5,N Current (Min),A,3.25
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,5,N Current (Max),A,58.75
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,5,N Current (RMS),A,27.38
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,4.75
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,48.38
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.38
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,29.38
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.44
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.94
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99384
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98911
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95001
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,4,N Current (Min),A,18.38
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,4,N Current (Max),A,102.5
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,4,N Current (RMS),A,42.12
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,51.75
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,125.75
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.75
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.88
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,62.25
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.75
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,72.88
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.75
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.06
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.88
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98328
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98956
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97351
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (Min),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (Max),A,136.5
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (RMS),A,24.12
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,48.62
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.25
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.38
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,155.62
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.25
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.75
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.94
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8071
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86322
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98907
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,1,N Current (Min),A,34.12
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,1,N Current (Max),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,2.38
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.12
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,36.62
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,busbar,,N Current (Min),A,56.12
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,busbar,,N Current (Max),A,184.12
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,94.62
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (Min),A,148.38
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (Max),A,239.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.12
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (Min),A,139.62
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (Max),A,261.5
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.25
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (Min),A,153.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (Max),A,302.5
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.62
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:20:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.82
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.19
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.44
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98175
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98886
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99664
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,35.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,6,N Current (Min),A,52.38
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,6,N Current (Max),A,86.88
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,6,N Current (RMS),A,67.5
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,6,L3 Current (Min),A,70.88
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,6,L3 Current (Max),A,117.88
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,88.62
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,6,L2 Current (Min),A,68.62
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,6,L2 Current (Max),A,124.88
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,87.88
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,6,L1 Current (Min),A,121.25
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,6,L1 Current (Max),A,173.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,144.25
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.88
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.81
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-64.19
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95505
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9671
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23571
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,5,N Current (Min),A,13.88
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,5,N Current (Max),A,44.25
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,5,N Current (RMS),A,36.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,4.75
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,46.12
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.88
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,13.62
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,28.5
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.62
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,13.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.31
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99036
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98782
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95114
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,4,N Current (Min),A,22.5
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,4,N Current (Max),A,73.25
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,4,N Current (RMS),A,47.5
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,54.75
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,93.38
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.38
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.88
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,62.88
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.62
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,67.12
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.62
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.75
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.31
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97644
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98862
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96674
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (Min),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (Max),A,42.75
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (RMS),A,22.62
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,44.5
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.75
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.5
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,54.62
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.38
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,19.25
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.31
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.06
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8584
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88736
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9917
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,1,N Current (Min),A,33.5
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,1,N Current (Max),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,2.88
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.38
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,busbar,,N Current (Min),A,55.25
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,busbar,,N Current (Max),A,185.25
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,72.88
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (Min),A,174.62
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (Max),A,261.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (Min),A,154.75
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (Max),A,229.12
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.62
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (Min),A,159.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (Max),A,249.25
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.88
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:10:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.06
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.06
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.94
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9877
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99088
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99551
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,35.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,6,N Current (Min),A,35.38
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,6,N Current (Max),A,84.12
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,6,N Current (RMS),A,54.62
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,6,L3 Current (Min),A,85.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,6,L3 Current (Max),A,160.62
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,112.5
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,6,L2 Current (Min),A,72.62
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,6,L2 Current (Max),A,143.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,98.88
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,6,L1 Current (Min),A,117.88
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,6,L1 Current (Max),A,171.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,142.75
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.5
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.87
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-64.63
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87793
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80627
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23156
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,5,N Current (Min),A,3.5
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,5,N Current (Max),A,52.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,5,N Current (RMS),A,11.5
