Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,4.75
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,17.25
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,31.5
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,16.5
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.62
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99252
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98483
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90829
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,4,N Current (Min),A,16.5
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,4,N Current (Max),A,82.62
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,4,N Current (RMS),A,42.5
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,45.62
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,105.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.38
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.62
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,60.5
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.12
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,72.75
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.75
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.69
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98734
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9924
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96951
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (Min),A,14.5
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (Max),A,52.88
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (RMS),A,28.88
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,44.75
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,61.75
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.25
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.75
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,37.87
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.5
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83267
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86108
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98987
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (Min),A,38.88
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (Max),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,2.75
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.5
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.88
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.38
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,busbar,,N Current (Min),A,55.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,busbar,,N Current (Max),A,237.75
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,69.75
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (Min),A,163.5
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (Max),A,265.5
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.62
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (Min),A,146.75
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (Max),A,276.38
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.12
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (Min),A,158.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (Max),A,218.5
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.38
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T14:00:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.25
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.12
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.06
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98682
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99078
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99454
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,38.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,6,N Current (Min),A,39.88
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,6,N Current (Max),A,131.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,6,N Current (RMS),A,73.38
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,6,L3 Current (Min),A,73.38
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,6,L3 Current (Max),A,129.88
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,103.38
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,6,L2 Current (Min),A,68.5
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,6,L2 Current (Max),A,140.12
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,99.25
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,6,L1 Current (Min),A,122.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,6,L1 Current (Max),A,205.38
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,154.75
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.13
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.87
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-77.31
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9357
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79068
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.24581
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,5,N Current (Min),A,3.38
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,5,N Current (Max),A,61.5
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,5,N Current (RMS),A,14.12
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,4.75
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,24.38
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,27.88
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,20.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.19
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98721
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98151
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98309
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,4,N Current (Min),A,18.25
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,4,N Current (Max),A,86.75
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,4,N Current (RMS),A,43.38
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,44.62
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,119.62
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.38
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,39.75
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.12
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.75
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,95.38
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.62
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.12
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.31
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98575
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99005
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94534
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (Min),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (Max),A,63.62
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (RMS),A,23.75
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,34.38
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.88
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,51.12
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.75
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.19
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.19
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.31
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92435
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89633
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98932
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (Min),A,46.75
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (Max),A,13.62
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,2.88
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.5
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.38
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.75
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.62
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,busbar,,N Current (Min),A,55.75
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,busbar,,N Current (Max),A,284.62
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (Min),A,175.38
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (Max),A,263.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.75
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (Min),A,137.38
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (Max),A,260.75
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (Min),A,162.5
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (Max),A,296.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.75
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:50:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.56
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.25
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.12
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99145
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9928
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99652
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,30.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,26.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,39.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,6,N Current (Min),A,30.38
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,6,N Current (Max),A,100.25
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,6,N Current (RMS),A,62.5
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,6,L3 Current (Min),A,85.25
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,6,L3 Current (Max),A,159.62
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,125.25
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,6,L2 Current (Min),A,80.12
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,6,L2 Current (Max),A,136.75
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,105.75
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,6,L1 Current (Min),A,132.12
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,6,L1 Current (Max),A,199.12
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,160.12
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.63
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-60.56
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-73.56
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96829
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.65454
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.24929
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,5,N Current (Min),A,3.38
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,5,N Current (Max),A,48.25
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,5,N Current (RMS),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,4.75
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,22.75
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,33.38
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,13.88
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.88
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9888
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97623
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98904
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,4,N Current (Min),A,19.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,4,N Current (Max),A,87.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,4,N Current (RMS),A,38.25
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,43.75
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,112.75
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.5
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.75
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,49.88
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,28.12
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,82.38
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.75
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.88
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98706
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98166
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96402
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (Min),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (Max),A,37.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (RMS),A,16.38
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.5
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.62
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,33.75
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.75
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86874
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85959
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97729
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (Min),A,32.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (Max),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,2.62
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.12
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,14.12
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,busbar,,N Current (Min),A,54.5
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,busbar,,N Current (Max),A,209.5
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,82.38
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (Min),A,185.38
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (Max),A,275.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (Min),A,141.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (Max),A,228.5
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (Min),A,182.25
