Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (Max),A,292.38
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.88
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:40:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.62
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.75
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9931
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98975
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99704
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,34.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,43.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,6,N Current (Min),A,47.38
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,6,N Current (Max),A,122.75
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,6,N Current (RMS),A,81.12
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,6,L3 Current (Min),A,100.62
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,6,L3 Current (Max),A,166.38
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,137.75
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,6,L2 Current (Min),A,69.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,6,L2 Current (Max),A,119.62
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,89.25
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,6,L1 Current (Min),A,130.75
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,6,L1 Current (Max),A,221.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,175.25
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.62
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.31
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-71.81
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95151
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79742
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23345
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,5,N Current (Min),A,3.38
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,5,N Current (Max),A,36.62
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,5,N Current (RMS),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,4.25
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,20.12
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,29.12
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.19
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.88
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99121
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99054
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98834
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,4,N Current (Min),A,14.88
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,4,N Current (Max),A,66.88
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,4,N Current (RMS),A,36.25
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,52.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,98.88
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,73.88
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,37.5
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,61.25
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.75
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,25.12
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,88.88
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.75
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.31
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97772
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98022
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98526
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (Min),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (Max),A,34.5
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (RMS),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,38.38
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,33.62
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.75
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.81
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.56
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92709
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90909
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98575
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,1,N Current (Min),A,28.62
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,1,N Current (Max),A,6.62
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,2.62
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.25
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.62
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,60.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,busbar,,N Current (Min),A,64.75
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,busbar,,N Current (Max),A,189.25
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,93.25
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (Min),A,210.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (Max),A,284.75
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (Min),A,152.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (Max),A,211.88
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.38
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (Min),A,205.12
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (Max),A,305.88
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:30:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.44
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.94
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99188
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98172
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99496
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,34.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,40.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,6,N Current (Min),A,41.25
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,6,N Current (Max),A,117.12
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,6,N Current (RMS),A,79.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,6,L3 Current (Min),A,103.62
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,6,L3 Current (Max),A,174.12
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,138.5
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,6,L2 Current (Min),A,69.62
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,6,L2 Current (Max),A,99.12
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,83.38
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,6,L1 Current (Min),A,121.88
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,6,L1 Current (Max),A,213.88
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,164.5
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.06
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-52.62
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-77.94
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91299
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.64886
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.24404
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,5,N Current (Min),A,3.25
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,5,N Current (Max),A,40.88
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,5,N Current (RMS),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,4.62
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.25
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,26.88
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.13
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99344
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98053
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97635
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,4,N Current (Min),A,18.88
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,4,N Current (Max),A,72.75
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,4,N Current (RMS),A,46.75
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,48.62
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,99.75
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.25
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,52.25
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.88
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,24.75
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,80.12
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.38
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.44
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.25
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9462
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98062
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95679
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (Min),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (Max),A,41.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (RMS),A,18.75
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.62
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,39.75
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.12
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.25
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90521
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.978
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98401
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (Min),A,26.38
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (Max),A,6.75
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,2.88
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.88
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.5
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,busbar,,N Current (Min),A,54.75
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,busbar,,N Current (Max),A,159.88
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,91.75
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (Min),A,178.62
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (Max),A,292.62
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.38
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (Min),A,131.88
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (Max),A,215.12
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.75
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (Min),A,167.12
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (Max),A,265.62
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.12
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:20:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.44
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.56
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.5
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98083
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97607
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99664
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,18.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,40.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,6,N Current (Min),A,62.62
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,6,N Current (Max),A,130.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,6,N Current (RMS),A,90.38
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,6,L3 Current (Min),A,71.75
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,6,L3 Current (Max),A,125.38
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,94.38
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,6,L2 Current (Min),A,61.12
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,6,L2 Current (Max),A,98.75
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,76.62
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,6,L1 Current (Min),A,140.75
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,6,L1 Current (Max),A,197.88
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,164.12
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.87
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.38
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-88.5
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91354
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81274
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.21321
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,5,N Current (Min),A,3.25
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,5,N Current (Max),A,34.25
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,5,N Current (RMS),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,4.62
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.12
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,26.38
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.88
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.44
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98846
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98846
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94913
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,4,N Current (Min),A,22.5
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,4,N Current (Max),A,87.88
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,4,N Current (RMS),A,42.12
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,50.38
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,113.38
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.88
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.75
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,60.12
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.88
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.25
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,57.5
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.38
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.44
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.69
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94537
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98538
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96579
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (Min),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (Max),A,34.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (RMS),A,18.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.5
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,40.5
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,23.62
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
