Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.94
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.25
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86932
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96179
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98486
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (Min),A,30.38
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (Max),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.12
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,18.62
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,busbar,,N Current (Min),A,55.12
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,busbar,,N Current (Max),A,203.62
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,80.62
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (Min),A,142.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (Max),A,231.25
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.38
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (Min),A,126.5
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (Max),A,188.62
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.38
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (Min),A,181.75
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (Max),A,260.88
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.38
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:10:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.25
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.37
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.69
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97723
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97494
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99533
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,35.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,6,N Current (Min),A,44.75
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,6,N Current (Max),A,114.5
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,6,N Current (RMS),A,76.75
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,6,L3 Current (Min),A,69.75
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,6,L3 Current (Max),A,121.5
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,88.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,6,L2 Current (Min),A,60.25
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,6,L2 Current (Max),A,85.38
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,71.38
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,6,L1 Current (Min),A,110.12
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,6,L1 Current (Max),A,177.38
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,144.5
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.13
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-61.13
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-77.88
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91577
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.70217
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23549
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,5,N Current (Min),A,3.12
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,5,N Current (Max),A,47.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,5,N Current (RMS),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,4.5
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,13.88
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,27.75
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,13.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.63
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.38
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9856
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98526
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95019
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,4,N Current (Min),A,16.38
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,4,N Current (Max),A,94.88
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,4,N Current (RMS),A,45.88
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,49.75
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,117.5
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.88
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,54.62
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.75
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.62
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,36.5
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.88
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94876
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98437
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9443
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (Min),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (Max),A,42.88
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (RMS),A,18.38
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.5
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,41.12
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.25
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.5
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85141
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96301
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98651
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (Min),A,33.12
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (Max),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,10.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.25
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.88
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.5
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,busbar,,N Current (Min),A,57.75
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,busbar,,N Current (Max),A,204.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,80.12
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (Min),A,135.75
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (Max),A,239.12
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.62
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (Min),A,113.25
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (Max),A,180.5
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.88
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (Min),A,158.25
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (Max),A,237.5
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.25
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T13:00:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.12
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.5
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98025
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98379
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99466
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,33.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,6,N Current (Min),A,40.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,6,N Current (Max),A,91.12
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,6,N Current (RMS),A,59.5
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,6,L3 Current (Min),A,74.38
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,6,L3 Current (Max),A,124.5
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,96.88
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,6,L2 Current (Min),A,62.62
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,6,L2 Current (Max),A,117.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,87.62
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,6,L1 Current (Min),A,116.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,6,L1 Current (Max),A,169.25
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,137.38
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.13
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-62.94
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91794
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80694
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.22875
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,5,N Current (Min),A,3.25
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,5,N Current (Max),A,51.12
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,5,N Current (RMS),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,4.75
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,16.62
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,26.38
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,17.12
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.62
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99188
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98544
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97186
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,4,N Current (Min),A,21.62
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,4,N Current (Max),A,84.12
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,4,N Current (RMS),A,41.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,49.38
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,105.38
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.5
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,52.5
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.25
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.12
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,97.88
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.38
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94922
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99063
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95328
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (Min),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (Max),A,54.12
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (RMS),A,30.5
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.25
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,59.25
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.38
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.62
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.5
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.56
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.31
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89371
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8826
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98422
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (Min),A,43.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (Max),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.5
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.88
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.38
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,busbar,,N Current (Min),A,55.62
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,busbar,,N Current (Max),A,252.12
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (Min),A,151.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (Max),A,237.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.75
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (Min),A,142.38
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (Max),A,207.38
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.12
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (Min),A,162.75
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (Max),A,274.88
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:50:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.25
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.88
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.56
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96982
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98459
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99652
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,36.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,6,N Current (Min),A,53.88
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,6,N Current (Max),A,112.88
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,6,N Current (RMS),A,73.62
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,6,L3 Current (Min),A,58.5
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,6,L3 Current (Max),A,96.62
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,78.88
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,6,L2 Current (Min),A,71.38
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,6,L2 Current (Max),A,102.5
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,86.88
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,6,L1 Current (Min),A,125.25
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,6,L1 Current (Max),A,184.5
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,146.88
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.06
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-64.31
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-75.19
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89938
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7572
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.2159
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,5,N Current (Min),A,3.38
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,5,N Current (Max),A,44.25
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,5,N Current (RMS),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,4.38
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,14.88
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.88
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,26.12
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.63
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
