Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.81
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98196
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98437
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90289
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,4,N Current (Min),A,27.5
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,4,N Current (Max),A,68.62
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,4,N Current (RMS),A,44.25
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,49.25
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,98.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.12
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.25
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,49.62
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.62
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,43.88
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.44
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98947
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99359
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94525
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (Min),A,14.88
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (Max),A,52.25
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (RMS),A,30.88
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,46.25
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.38
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,25.5
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,66.62
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.75
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85187
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89499
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98575
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (Min),A,27.38
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (Max),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.75
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,busbar,,N Current (Min),A,53.5
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,busbar,,N Current (Max),A,170.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (Min),A,149.25
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (Max),A,204.62
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.12
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (Min),A,142.38
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (Max),A,223.38
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.38
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (Min),A,157.38
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (Max),A,229.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.88
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:40:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.87
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.5
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.69
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96912
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98724
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99698
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,39.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,6,N Current (Min),A,44.12
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,6,N Current (Max),A,108.25
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,6,N Current (RMS),A,82.12
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,6,L3 Current (Min),A,60.38
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,6,L3 Current (Max),A,117.12
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,80.25
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,6,L2 Current (Min),A,69.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,6,L2 Current (Max),A,116.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,89.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,6,L1 Current (Min),A,129.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,6,L1 Current (Max),A,180.62
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,159.88
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.57
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.62
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-86.25
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89697
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78915
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.19109
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,5,N Current (Min),A,3.38
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,5,N Current (Max),A,55.75
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,5,N Current (RMS),A,12.75
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,4.38
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,19.25
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.88
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,29.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,18.62
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.81
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.5
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98297
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9906
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92074
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,4,N Current (Min),A,18.12
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,4,N Current (Max),A,72.5
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,4,N Current (RMS),A,34.38
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,46.5
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,78.75
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.25
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,32.62
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,60.38
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.25
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,17.38
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,46.5
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.75
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.62
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97546
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98914
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.949
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (Min),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (Max),A,49.88
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (RMS),A,28.12
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,36.25
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,57.75
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.88
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.5
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.69
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.69
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74435
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95328
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98804
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (Min),A,42.25
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (Max),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,12.75
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.62
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,busbar,,N Current (Min),A,53.25
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,busbar,,N Current (Max),A,262.62
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,73.25
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (Min),A,136.38
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (Max),A,219.75
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.62
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (Min),A,140.62
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (Max),A,233.25
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (Min),A,168.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (Max),A,233.5
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.12
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:30:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.37
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.19
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.69
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97754
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98605
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99588
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,35.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,6,N Current (Min),A,33.38
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,6,N Current (Max),A,102.62
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,6,N Current (RMS),A,65.88
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,6,L3 Current (Min),A,70.5
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,6,L3 Current (Max),A,114.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,91.12
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,6,L2 Current (Min),A,67.75
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,6,L2 Current (Max),A,110.12
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,81.75
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,6,L1 Current (Min),A,116.62
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,6,L1 Current (Max),A,177.88
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,144.88
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.69
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-64.69
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-75.5
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91131
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.75473
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.22664
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,5,N Current (Min),A,3.38
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,5,N Current (Max),A,38.5
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,5,N Current (RMS),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,4.62
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.12
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,26.75
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.06
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.56
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.38
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99429
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98575
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92062
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,4,N Current (Min),A,26.62
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,4,N Current (Max),A,117.25
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,4,N Current (RMS),A,59.5
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,50.12
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,139.25
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,84.62
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.62
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,49.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.62
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,75.5
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.25
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.38
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.62
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94797
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98862
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97397
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (Min),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (Max),A,61.88
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (RMS),A,29.5
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,74.5
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.88
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,34.88
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.62
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.75
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.12
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76205
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94025
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98706
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (Min),A,26.38
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (Max),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.75
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,busbar,,N Current (Min),A,53.75
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,busbar,,N Current (Max),A,158.88
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,63.62
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (Min),A,150.88
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (Max),A,246.38
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.25
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (Min),A,123.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (Max),A,223.62
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (Min),A,159.75
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (Max),A,267.75
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.25
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:20:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.81
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.62
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,4.94
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.0
