Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98337
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9834
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99625
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,18.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,40.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,6,N Current (Min),A,52.12
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,6,N Current (Max),A,108.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,6,N Current (RMS),A,82.38
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,6,L3 Current (Min),A,82.38
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,6,L3 Current (Max),A,137.62
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,101.12
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,6,L2 Current (Min),A,62.62
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,6,L2 Current (Max),A,95.88
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,75.38
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,6,L1 Current (Min),A,146.75
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,6,L1 Current (Max),A,218.62
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,165.75
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.56
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.94
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-81.81
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91009
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78714
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.75219
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,5,N Current (Min),A,2.88
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,5,N Current (Max),A,34.5
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,5,N Current (RMS),A,10.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,4.38
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,24.38
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,11.62
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.31
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.56
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99365
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98727
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94318
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,4,N Current (Min),A,26.62
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,4,N Current (Max),A,106.12
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,4,N Current (RMS),A,60.88
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,50.38
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,132.25
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,86.88
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,51.38
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.88
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.62
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,48.75
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.25
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.94
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96332
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99258
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98917
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (Min),A,14.5
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (Max),A,59.12
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (RMS),A,27.75
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.62
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.62
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,79.5
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,37.12
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.25
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.88
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.06
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84805
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89493
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98318
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (Min),A,26.38
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (Max),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.12
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.25
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.62
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,busbar,,N Current (Min),A,58.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,busbar,,N Current (Max),A,185.62
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,78.38
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (Min),A,173.5
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (Max),A,260.75
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (Min),A,129.12
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (Max),A,221.5
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.25
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (Min),A,200.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (Max),A,276.75
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.12
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:10:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.88
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.94
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.69
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9783
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98514
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99634
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,41.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,6,N Current (Min),A,50.75
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,6,N Current (Max),A,127.12
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,6,N Current (RMS),A,86.62
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,6,L3 Current (Min),A,69.75
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,6,L3 Current (Max),A,119.38
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,94.62
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,6,L2 Current (Min),A,60.5
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,6,L2 Current (Max),A,125.62
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,87.75
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,6,L1 Current (Min),A,138.25
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,6,L1 Current (Max),A,202.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,170.88
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.19
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-41.94
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.13
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88809
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89245
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.76782
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,5,N Current (Min),A,2.75
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,5,N Current (Max),A,39.38
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,5,N Current (RMS),A,12.75
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,4.38
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,12.5
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.88
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,28.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.75
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.69
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9834
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99203
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97015
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,4,N Current (Min),A,13.88
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,4,N Current (Max),A,62.25
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,4,N Current (RMS),A,20.38
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,39.75
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,89.88
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.88
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,39.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,54.38
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.62
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.38
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,81.62
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.25
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.88
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94958
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98868
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97818
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (Min),A,16.5
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (Max),A,65.75
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (RMS),A,36.38
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.88
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,33.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,73.5
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.75
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.75
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.62
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.43
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73208
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89322
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98547
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (Min),A,30.38
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (Max),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.75
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,busbar,,N Current (Min),A,71.5
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,busbar,,N Current (Max),A,202.62
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,101.25
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (Min),A,131.38
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (Max),A,200.88
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (Min),A,143.38
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (Max),A,242.62
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.38
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (Min),A,198.25
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (Max),A,290.5
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.25
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T12:00:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.88
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.44
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.44
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98056
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9953
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99466
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,34.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,34.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,6,N Current (Min),A,36.62
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,6,N Current (Max),A,94.25
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,6,N Current (RMS),A,63.88
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,6,L3 Current (Min),A,66.38
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,6,L3 Current (Max),A,139.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,95.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,6,L2 Current (Min),A,120.62
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,6,L2 Current (Max),A,172.75
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,138.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,6,L1 Current (Min),A,117.88
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,6,L1 Current (Max),A,178.62
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,138.75
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.13
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.5
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-71.88
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91778
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79297
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.2614
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,5,N Current (Min),A,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,5,N Current (Max),A,41.88
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,5,N Current (RMS),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,15.12
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,22.75
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,13.88
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.94
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.06
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97946
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9921
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96454
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,4,N Current (Min),A,12.5
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,4,N Current (Max),A,53.88
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,4,N Current (RMS),A,19.88
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,42.5
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,74.5
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.62
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,40.12
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,64.5
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.25
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,20.5
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,82.5
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.62
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.37
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.62
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95792
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99179
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98163
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (Min),A,26.25
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (Max),A,53.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (RMS),A,41.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,43.5
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,62.88
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.25
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,35.38
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.75
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.31
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93353
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9158
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98419
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
