Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (Min),A,34.38
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (Max),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,62.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,busbar,,N Current (Min),A,68.75
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,busbar,,N Current (Max),A,188.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,98.38
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (Min),A,124.5
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (Max),A,237.62
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.25
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (Min),A,224.62
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (Max),A,285.62
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.38
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (Min),A,164.38
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (Max),A,247.38
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.62
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:50:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.06
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.62
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.12
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98694
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99442
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99554
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,31.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,35.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,6,N Current (Min),A,31.75
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,6,N Current (Max),A,84.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,6,N Current (RMS),A,51.12
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,6,L3 Current (Min),A,87.5
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,6,L3 Current (Max),A,149.75
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,111.75
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,6,L2 Current (Min),A,102.88
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,6,L2 Current (Max),A,159.38
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,126.12
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,6,L1 Current (Min),A,119.62
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,6,L1 Current (Max),A,182.88
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,144.75
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.62
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-61.44
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-74.81
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86841
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80356
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.22985
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,5,N Current (Min),A,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,5,N Current (Max),A,53.38
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,5,N Current (RMS),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,4.25
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,17.62
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.62
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,25.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,16.25
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,14.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98532
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98956
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97815
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,4,N Current (Min),A,14.88
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,4,N Current (Max),A,59.25
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,4,N Current (RMS),A,28.5
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,50.12
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,85.12
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.38
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,36.38
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,48.75
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.62
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,40.62
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.38
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95554
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9946
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98401
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (Min),A,27.38
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (Max),A,74.25
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (RMS),A,46.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.38
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,43.5
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,71.5
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.12
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,35.25
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.88
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99091
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98587
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98511
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (Min),A,37.5
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (Max),A,17.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.62
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,62.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,busbar,,N Current (Min),A,62.38
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,busbar,,N Current (Max),A,249.75
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,90.5
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (Min),A,171.75
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (Max),A,236.5
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.62
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (Min),A,228.62
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (Max),A,295.38
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.25
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (Min),A,158.75
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (Max),A,238.5
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.75
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:40:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.56
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.31
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.56
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98502
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99371
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99469
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,29.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,31.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,6,N Current (Min),A,31.62
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,6,N Current (Max),A,67.88
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,6,N Current (RMS),A,45.5
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,6,L3 Current (Min),A,80.75
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,6,L3 Current (Max),A,144.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,104.62
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,6,L2 Current (Min),A,97.88
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,6,L2 Current (Max),A,136.12
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,117.75
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,6,L1 Current (Min),A,103.38
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,6,L1 Current (Max),A,154.88
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,127.88
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.88
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.75
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-70.94
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87015
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95578
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23412
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,5,N Current (Min),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,5,N Current (Max),A,42.62
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,5,N Current (RMS),A,17.75
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.62
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.62
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,30.25
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.12
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.69
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98727
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9917
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96606
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,4,N Current (Min),A,15.75
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,4,N Current (Max),A,53.38
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,4,N Current (RMS),A,28.38
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,39.25
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,88.5
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.62
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,35.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,58.88
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,17.88
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,85.75
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.38
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.75
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.88
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92306
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9967
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9892
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (Min),A,25.12
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (Max),A,97.12
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (RMS),A,63.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,43.88
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,57.12
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,101.75
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.25
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,37.75
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.75
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98956
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99625
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9873
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (Min),A,27.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (Max),A,4.12
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.75
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.62
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,64.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,busbar,,N Current (Min),A,64.75
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,busbar,,N Current (Max),A,191.62
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,108.75
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (Min),A,146.12
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (Max),A,230.62
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (Min),A,224.75
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (Max),A,295.75
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.88
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (Min),A,156.38
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (Max),A,250.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.75
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:30:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.25
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.94
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,4.06
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99213
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99374
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99423
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,34.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,31.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,6,N Current (Min),A,31.25
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,6,N Current (Max),A,70.12
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,6,N Current (RMS),A,41.62
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,6,L3 Current (Min),A,111.25
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,6,L3 Current (Max),A,168.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,139.75
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,6,L2 Current (Min),A,88.88
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,6,L2 Current (Max),A,145.62
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,117.12
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,6,L1 Current (Min),A,94.5
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,6,L1 Current (Max),A,191.88
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,128.75
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.06
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.06
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-63.5
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89612
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93237
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.25185
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,5,N Current (Min),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,5,N Current (Max),A,41.5
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,5,N Current (RMS),A,24.38
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,4.25
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,42.62
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,29.75
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.62
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,15.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.5
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.63
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98242
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99399
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96963
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,4,N Current (Min),A,11.62
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,4,N Current (Max),A,54.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,4,N Current (RMS),A,24.75
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,47.0
