Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,75.12
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,39.38
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,61.12
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.88
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,25.38
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,87.5
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.25
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.19
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.56
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94189
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9971
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98395
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (Min),A,46.62
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (Max),A,90.88
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (RMS),A,68.5
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.38
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,62.5
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,110.25
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,83.38
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,47.5
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.88
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82336
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84823
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98602
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (Min),A,41.88
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (Max),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,10.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.75
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,66.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,busbar,,N Current (Min),A,58.62
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,busbar,,N Current (Max),A,190.12
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (Min),A,186.88
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (Max),A,261.38
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.12
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (Min),A,229.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (Max),A,305.62
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.88
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (Min),A,166.5
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (Max),A,267.75
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.12
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:20:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.12
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.75
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.69
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99225
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99521
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99652
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,33.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,33.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,34.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,6,N Current (Min),A,31.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,6,N Current (Max),A,86.5
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,6,N Current (RMS),A,41.88
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,6,L3 Current (Min),A,92.88
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,6,L3 Current (Max),A,169.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,136.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,6,L2 Current (Min),A,102.5
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,6,L2 Current (Max),A,184.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,134.62
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,6,L1 Current (Min),A,117.25
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,6,L1 Current (Max),A,171.12
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,142.12
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.44
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.37
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-74.44
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89551
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.53692
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.26842
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,5,N Current (Min),A,3.25
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,5,N Current (Max),A,35.5
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,5,N Current (RMS),A,4.38
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,4.25
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.38
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.44
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.44
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98215
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99426
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97369
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,4,N Current (Min),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,4,N Current (Max),A,47.88
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,4,N Current (RMS),A,22.38
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,39.88
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,77.75
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,42.62
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,53.38
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.25
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,24.62
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,42.62
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93982
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99716
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98065
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (Min),A,47.62
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (Max),A,88.62
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (RMS),A,68.38
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.12
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,58.12
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,98.12
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,80.75
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.25
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.81
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.44
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74475
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86331
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98642
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (Min),A,29.5
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (Max),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.38
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.88
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,64.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,busbar,,N Current (Min),A,55.12
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,busbar,,N Current (Max),A,223.62
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (Min),A,168.88
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (Max),A,254.12
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.12
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (Min),A,218.5
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (Max),A,328.5
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.38
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (Min),A,159.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (Max),A,227.5
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.38
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:10:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.12
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.81
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98834
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99554
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99704
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,35.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,36.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,6,N Current (Min),A,32.88
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,6,N Current (Max),A,93.38
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,6,N Current (RMS),A,53.25
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,6,L3 Current (Min),A,93.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,6,L3 Current (Max),A,170.88
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,117.12
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,6,L2 Current (Min),A,118.62
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,6,L2 Current (Max),A,184.75
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,142.25
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,6,L1 Current (Min),A,112.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,6,L1 Current (Max),A,187.88
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,148.62
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.87
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-57.87
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-73.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89917
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87997
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.24154
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,5,N Current (Min),A,3.38
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,5,N Current (Max),A,31.5
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,5,N Current (RMS),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,4.5
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,21.25
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.06
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98434
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99551
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97784
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,4,N Current (Min),A,16.75
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,4,N Current (Max),A,66.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,4,N Current (RMS),A,27.25
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,49.5
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,102.25
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,41.12
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,82.62
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.5
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.75
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,60.25
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.25
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.19
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9689
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99619
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97058
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (Min),A,28.25
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (Max),A,74.25
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (RMS),A,45.88
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,38.5
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,84.88
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.5
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.44
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.88
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88916
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96338
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98624
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (Min),A,26.88
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (Max),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.12
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,18.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,67.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,busbar,,N Current (Min),A,52.88
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,busbar,,N Current (Max),A,155.12
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,85.75
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (Min),A,166.12
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (Max),A,264.38
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.75
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (Min),A,232.62
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (Max),A,325.62
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.62
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (Min),A,159.88
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (Max),A,257.5
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.88
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T11:00:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.44
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99039
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99484
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99628
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,32.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,36.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,6,N Current (Min),A,32.75
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,6,N Current (Max),A,85.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,6,N Current (RMS),A,52.75
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,6,L3 Current (Min),A,82.88
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,6,L3 Current (Max),A,148.38
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,113.12
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,6,L2 Current (Min),A,106.5
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,6,L2 Current (Max),A,159.25
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,130.88
