Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,6,L1 Current (Min),A,105.62
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,6,L1 Current (Max),A,181.38
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,149.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.94
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.75
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-84.37
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88568
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95572
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23723
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,5,N Current (Min),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,5,N Current (Max),A,44.62
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,5,N Current (RMS),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,4.25
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,15.25
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.75
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,20.88
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,13.75
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.19
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.44
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97626
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99564
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98666
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,4,N Current (Min),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,4,N Current (Max),A,53.5
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,4,N Current (RMS),A,19.62
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,40.5
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,72.38
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.38
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,44.12
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,70.75
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.75
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,25.62
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,83.75
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.25
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.12
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.63
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94675
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99701
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96393
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (Min),A,35.38
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (Max),A,70.12
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (RMS),A,55.75
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,50.12
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,80.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.62
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.62
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.25
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.75
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85739
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99774
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98663
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (Min),A,32.12
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (Max),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.12
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,22.75
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,67.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,busbar,,N Current (Min),A,51.88
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,busbar,,N Current (Max),A,219.12
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,103.75
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (Min),A,141.12
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (Max),A,244.62
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (Min),A,235.5
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (Max),A,312.38
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.38
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (Min),A,160.5
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (Max),A,249.62
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.12
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:50:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.94
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.81
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.5
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9863
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98538
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99551
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,34.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,6,N Current (Min),A,30.12
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,6,N Current (Max),A,113.62
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,6,N Current (RMS),A,61.75
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,6,L3 Current (Min),A,63.38
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,6,L3 Current (Max),A,135.38
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,102.38
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,6,L2 Current (Min),A,64.5
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,6,L2 Current (Max),A,117.5
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,87.5
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,6,L1 Current (Min),A,111.25
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,6,L1 Current (Max),A,176.38
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,141.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.06
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.69
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-93.69
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90274
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96075
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23131
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,5,N Current (Min),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,5,N Current (Max),A,61.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,5,N Current (RMS),A,16.5
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,4.62
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,20.38
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.12
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,27.62
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.25
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,18.5
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.88
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.38
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97769
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99533
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96466
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,4,N Current (Min),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,4,N Current (Max),A,74.88
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,4,N Current (RMS),A,24.75
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,44.62
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,91.12
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.88
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,41.62
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,65.38
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.75
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,40.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.25
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.12
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.31
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98132
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9957
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96606
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (Min),A,21.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (Max),A,75.12
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (RMS),A,36.62
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.62
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,33.75
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,74.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.75
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.5
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.44
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92129
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93872
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98444
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,1,N Current (Min),A,43.38
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,1,N Current (Max),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.12
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.25
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.62
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,busbar,,N Current (Min),A,54.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,busbar,,N Current (Max),A,265.38
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,68.25
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (Min),A,160.5
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (Max),A,225.25
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.25
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (Min),A,156.88
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (Max),A,251.75
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (Min),A,160.38
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (Max),A,242.5
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:40:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.81
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.31
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.69
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98975
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98459
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99603
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,19.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,39.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,6,N Current (Min),A,53.88
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,6,N Current (Max),A,112.25
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,6,N Current (RMS),A,77.88
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,6,L3 Current (Min),A,66.88
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,6,L3 Current (Max),A,150.75
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,103.88
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,6,L2 Current (Min),A,59.62
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,6,L2 Current (Max),A,110.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,80.12
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,6,L1 Current (Min),A,138.88
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,6,L1 Current (Max),A,191.38
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,158.5
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.87
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.69
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-66.25
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90304
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.68548
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.22969
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,5,N Current (Min),A,3.38
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,5,N Current (Max),A,37.88
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,5,N Current (RMS),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,4.75
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.25
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,23.62
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.88
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.37
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99084
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99014
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97668
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,4,N Current (Min),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,4,N Current (Max),A,86.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,4,N Current (RMS),A,29.75
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,49.5
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,129.38
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.25
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,39.62
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,60.75
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.75
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,81.12
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.38
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.81
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.69
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98386
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99228
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9696
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (Min),A,18.62
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (Max),A,56.25
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (RMS),A,35.38
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.38
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.25
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.25
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,71.75
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.62
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.88
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98419
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97037
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98587
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,1,N Current (Min),A,36.75
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,1,N Current (Max),A,17.88
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.12
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,25.88
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.62
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
