Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,busbar,,N Current (Min),A,46.38
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,busbar,,N Current (Max),A,206.38
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.88
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (Min),A,168.25
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (Max),A,247.88
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (Min),A,158.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (Max),A,263.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.62
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (Min),A,181.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (Max),A,296.88
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.88
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:30:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.44
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.5
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98904
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98849
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9957
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,36.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,6,N Current (Min),A,35.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,6,N Current (Max),A,112.88
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,6,N Current (RMS),A,67.88
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,6,L3 Current (Min),A,72.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,6,L3 Current (Max),A,128.62
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,98.88
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,6,L2 Current (Min),A,56.75
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,6,L2 Current (Max),A,144.12
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,98.5
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,6,L1 Current (Min),A,116.25
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,6,L1 Current (Max),A,193.38
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,146.62
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.25
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-50.81
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-73.5
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92026
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91305
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23275
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,5,N Current (Min),A,3.62
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,5,N Current (Max),A,37.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,5,N Current (RMS),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,4.38
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,14.62
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,18.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.75
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.38
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97848
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99048
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97806
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,4,N Current (Min),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,4,N Current (Max),A,65.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,4,N Current (RMS),A,22.75
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,46.38
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,102.5
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.88
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,39.75
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,61.88
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.88
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,27.25
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,55.88
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.25
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.19
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.69
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97989
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99454
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95633
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (Min),A,20.88
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (Max),A,75.5
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (RMS),A,41.5
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.38
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,41.12
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,89.88
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.12
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90021
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86975
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98294
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,1,N Current (Min),A,31.62
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,1,N Current (Max),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.88
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.75
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.25
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,busbar,,N Current (Min),A,49.62
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,busbar,,N Current (Max),A,193.5
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (Min),A,144.38
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (Max),A,221.38
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.88
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (Min),A,162.88
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (Max),A,273.5
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.12
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (Min),A,175.5
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (Max),A,276.88
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.25
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:20:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.31
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.88
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.88
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9902
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99362
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99771
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,38.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,6,N Current (Min),A,34.5
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,6,N Current (Max),A,106.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,6,N Current (RMS),A,66.88
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,6,L3 Current (Min),A,73.88
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,6,L3 Current (Max),A,123.88
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,98.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,6,L2 Current (Min),A,95.12
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,6,L2 Current (Max),A,137.38
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,115.25
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,6,L1 Current (Min),A,128.5
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,6,L1 Current (Max),A,192.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,156.75
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.13
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.75
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-66.31
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90542
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96143
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23619
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,5,N Current (Min),A,11.62
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,5,N Current (Max),A,38.88
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,5,N Current (RMS),A,15.88
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,4.62
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.25
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,21.25
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.62
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.31
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.69
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.81
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98489
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98984
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9696
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,4,N Current (Min),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,4,N Current (Max),A,45.25
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,4,N Current (RMS),A,22.12
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,36.62
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,70.88
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.62
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,35.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,67.25
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.75
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.12
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,86.75
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.38
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.88
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.69
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95267
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99539
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96683
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (Min),A,31.62
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (Max),A,69.12
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (RMS),A,47.88
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.88
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,43.12
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,78.62
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.75
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,33.12
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.5
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83774
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.961
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98642
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,1,N Current (Min),A,32.5
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,1,N Current (Max),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.12
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,busbar,,N Current (Min),A,55.75
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,busbar,,N Current (Max),A,184.75
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,83.75
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (Min),A,140.88
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (Max),A,203.88
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.62
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (Min),A,206.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (Max),A,266.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (Min),A,175.12
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (Max),A,283.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.12
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:10:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.44
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.31
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98956
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99158
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99472
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,6,N Current (Min),A,25.38
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,6,N Current (Max),A,80.62
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,6,N Current (RMS),A,44.75
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,6,L3 Current (Min),A,73.5
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,6,L3 Current (Max),A,174.88
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,104.5
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,6,L2 Current (Min),A,68.88
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,6,L2 Current (Max),A,143.12
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,111.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,6,L1 Current (Min),A,87.62
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,6,L1 Current (Max),A,142.38
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,112.12
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.93
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.69
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-66.44
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91455
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95297
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.22335
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,5,N Current (Min),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,5,N Current (Max),A,39.12
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,5,N Current (RMS),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,13.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.38
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,20.75
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.62
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.19
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.06
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.69
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98938
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99149
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9559
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,4,N Current (Min),A,17.12
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,4,N Current (Max),A,54.88
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,4,N Current (RMS),A,33.75
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,44.38
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,79.5
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,37.62
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,56.38
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.88
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,79.62
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.38
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.56
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.12
