Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92767
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99597
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96661
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (Min),A,39.25
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (Max),A,91.75
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (RMS),A,59.38
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.25
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,56.12
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,101.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,47.25
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.25
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.13
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.75
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7301
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97443
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98392
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,1,N Current (Min),A,35.12
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,1,N Current (Max),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.75
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,23.38
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,busbar,,N Current (Min),A,53.25
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,busbar,,N Current (Max),A,186.5
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,90.75
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (Min),A,143.12
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (Max),A,276.38
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.62
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (Min),A,186.38
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (Max),A,305.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.38
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (Min),A,130.38
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (Max),A,218.25
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T10:00:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.25
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.31
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,8.31
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99493
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98965
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99438
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,34.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,26.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,6,N Current (Min),A,23.88
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,6,N Current (Max),A,80.88
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,6,N Current (RMS),A,44.5
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,6,L3 Current (Min),A,105.5
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,6,L3 Current (Max),A,175.38
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,138.88
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,6,L2 Current (Min),A,82.38
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,6,L2 Current (Max),A,153.62
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,107.62
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,6,L1 Current (Min),A,84.12
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,6,L1 Current (Max),A,126.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,101.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.75
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.56
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-91.81
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89972
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95474
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.2347
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,5,N Current (Min),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,5,N Current (Max),A,40.12
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,5,N Current (RMS),A,12.5
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,4.25
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,14.62
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.62
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,17.38
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.12
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,14.5
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.44
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.31
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.81
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97919
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99026
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93259
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,4,N Current (Min),A,18.5
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,4,N Current (Max),A,65.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,4,N Current (RMS),A,35.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,36.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,91.25
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.25
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,34.75
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,70.75
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.25
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.88
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.62
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.25
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.38
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.81
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91421
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99283
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95578
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (Min),A,14.38
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (Max),A,99.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (RMS),A,49.62
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,104.5
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.88
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,31.12
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.5
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.88
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.944
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96381
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92038
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,1,N Current (Min),A,34.12
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,1,N Current (Max),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.25
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,31.62
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,busbar,,N Current (Min),A,56.62
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,busbar,,N Current (Max),A,187.75
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,92.62
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (Min),A,163.25
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (Max),A,275.5
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.88
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (Min),A,172.88
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (Max),A,292.25
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.12
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (Min),A,111.88
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (Max),A,205.88
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.38
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:50:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.06
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.12
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99322
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98633
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99548
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,29.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,6,N Current (Min),A,25.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,6,N Current (Max),A,74.88
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,6,N Current (RMS),A,40.88
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,6,L3 Current (Min),A,68.25
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,6,L3 Current (Max),A,148.5
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,118.38
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,6,L2 Current (Min),A,62.75
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,6,L2 Current (Max),A,127.12
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,89.12
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,6,L1 Current (Min),A,70.5
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,6,L1 Current (Max),A,127.5
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,102.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.25
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.19
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-76.31
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90466
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95428
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.24361
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,5,N Current (Min),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,5,N Current (Max),A,38.88
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,5,N Current (RMS),A,13.75
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,4.12
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,13.62
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.62
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,20.62
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.62
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,11.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.87
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.5
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97595
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99283
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95874
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,4,N Current (Min),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,4,N Current (Max),A,54.75
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,4,N Current (RMS),A,24.12
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,31.5
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,58.75
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.12
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,36.5
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,63.38
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.38
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,83.62
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.75
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.56
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.44
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.19
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94049
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9902
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98752
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (Min),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (Max),A,42.62
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (RMS),A,24.75
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.38
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,54.62
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,37.62
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.38
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.19
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82446
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99213
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92697
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (Min),A,32.5
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (Max),A,27.75
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.62
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.38
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.25
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.88
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,busbar,,N Current (Min),A,48.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,busbar,,N Current (Max),A,173.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,69.75
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (Min),A,123.5
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (Max),A,234.62
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.75
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (Min),A,166.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (Max),A,257.88
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.12
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (Min),A,141.38
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (Max),A,210.25
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.25
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:40:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.44
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.5
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.56
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99387
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98682
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9953
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,31.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,29.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,6,N Current (Min),A,27.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,6,N Current (Max),A,72.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,6,N Current (RMS),A,44.12
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,6,L3 Current (Min),A,82.88
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,6,L3 Current (Max),A,174.5
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,126.38
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,6,L2 Current (Min),A,68.12
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,6,L2 Current (Max),A,121.38
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,90.38
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,6,L1 Current (Min),A,86.12
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,6,L1 Current (Max),A,153.12
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,118.5
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.12
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.43
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-59.94
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87543
