Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95581
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.25512
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,5,N Current (Min),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,5,N Current (Max),A,43.25
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,5,N Current (RMS),A,18.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,12.5
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,26.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.38
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.38
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.94
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97131
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.991
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95358
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,4,N Current (Min),A,19.62
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,4,N Current (Max),A,46.38
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,4,N Current (RMS),A,30.75
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,36.5
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,65.88
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,43.38
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,62.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.12
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,35.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.56
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96896
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98752
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98495
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (Min),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (Max),A,34.88
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (RMS),A,16.5
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,37.38
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.88
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,39.62
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.88
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.44
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96252
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9415
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89786
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (Min),A,30.38
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (Max),A,11.62
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.38
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.38
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,busbar,,N Current (Min),A,51.25
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,busbar,,N Current (Max),A,168.38
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,68.75
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (Min),A,135.5
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (Max),A,277.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.62
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (Min),A,150.75
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (Max),A,228.5
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.25
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (Min),A,128.75
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (Max),A,213.5
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.75
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:30:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.12
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.56
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.75
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98175
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98868
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99567
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,29.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,6,N Current (Min),A,30.75
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,6,N Current (Max),A,98.25
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,6,N Current (RMS),A,62.25
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,6,L3 Current (Min),A,55.25
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,6,L3 Current (Max),A,139.38
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,83.62
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,6,L2 Current (Min),A,65.38
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,6,L2 Current (Max),A,130.62
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,104.38
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,6,L1 Current (Min),A,72.5
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,6,L1 Current (Max),A,158.75
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,120.38
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.63
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.75
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-90.06
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86877
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92721
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.21685
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,5,N Current (Min),A,4.62
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,5,N Current (Max),A,33.25
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,5,N Current (RMS),A,18.12
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.38
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,3.88
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,27.75
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.38
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.63
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.31
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.94
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98587
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99094
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96078
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,4,N Current (Min),A,17.38
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,4,N Current (Max),A,62.75
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,4,N Current (RMS),A,37.25
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,40.12
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,79.38
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,46.62
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,77.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.88
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.5
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,70.25
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.62
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.31
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.88
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94336
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98087
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97455
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (Min),A,6.88
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (Max),A,46.75
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (RMS),A,21.38
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,56.25
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,32.88
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.69
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99762
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94562
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89813
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,1,N Current (Min),A,36.75
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,1,N Current (Max),A,20.38
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.38
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.38
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,busbar,,N Current (Min),A,53.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,busbar,,N Current (Max),A,159.12
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,83.62
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (Min),A,128.38
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (Max),A,249.12
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.75
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (Min),A,160.12
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (Max),A,246.12
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.12
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (Min),A,109.88
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (Max),A,235.25
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.25
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:20:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.44
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.19
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9856
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98703
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99579
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,6,N Current (Min),A,31.12
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,6,N Current (Max),A,80.88
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,6,N Current (RMS),A,49.75
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,6,L3 Current (Min),A,58.38
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,6,L3 Current (Max),A,132.5
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,91.12
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,6,L2 Current (Min),A,68.88
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,6,L2 Current (Max),A,136.38
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,95.5
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,6,L1 Current (Min),A,87.88
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,6,L1 Current (Max),A,152.75
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,109.62
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.44
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.13
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-76.31
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87158
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80957
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.74115
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,5,N Current (Min),A,2.88
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,5,N Current (Max),A,33.88
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,5,N Current (RMS),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.38
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,21.88
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.62
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.31
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97632
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98853
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96445
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,4,N Current (Min),A,11.62
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,4,N Current (Max),A,66.75
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,4,N Current (RMS),A,29.75
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,32.38
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,99.88
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.75
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.12
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,71.38
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.38
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,66.62
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.81
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.44
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97388
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99155
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97101
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (Min),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (Max),A,44.25
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (RMS),A,25.25
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.38
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.25
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,57.25
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,33.5
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9111
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89093
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87408
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,1,N Current (Min),A,28.5
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,1,N Current (Max),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.38
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.88
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,busbar,,N Current (Min),A,48.38
