Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,busbar,,N Current (Max),A,164.62
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,67.25
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (Min),A,127.38
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (Max),A,222.12
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.25
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (Min),A,153.88
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (Max),A,244.75
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.38
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (Min),A,122.75
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (Max),A,198.75
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.62
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:10:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.75
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99295
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98465
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9975
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,19.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,33.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,6,N Current (Min),A,26.38
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,6,N Current (Max),A,82.38
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,6,N Current (RMS),A,59.38
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,6,L3 Current (Min),A,68.62
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,6,L3 Current (Max),A,136.38
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,111.75
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,6,L2 Current (Min),A,60.88
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,6,L2 Current (Max),A,107.25
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,79.12
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,6,L1 Current (Min),A,87.25
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,6,L1 Current (Max),A,178.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,135.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.87
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.75
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87387
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9509
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79028
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,5,N Current (Min),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,5,N Current (Max),A,61.12
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,5,N Current (RMS),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,20.25
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.38
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,24.12
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.12
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,20.12
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.81
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.94
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96741
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99277
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96612
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,4,N Current (Min),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,4,N Current (Max),A,60.12
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,4,N Current (RMS),A,22.25
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,31.75
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,62.75
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.88
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,30.75
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,69.25
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.38
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,30.25
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.62
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.44
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.37
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93133
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99176
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98529
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (Min),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (Max),A,54.38
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (RMS),A,26.25
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.38
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.62
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,57.75
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,38.75
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.12
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.38
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.63
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80359
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89917
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90579
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,1,N Current (Min),A,46.5
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,1,N Current (Max),A,6.62
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,13.88
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.62
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.25
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,busbar,,N Current (Min),A,48.25
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,busbar,,N Current (Max),A,280.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.38
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (Min),A,116.62
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (Max),A,227.12
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.12
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (Min),A,140.75
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (Max),A,206.38
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.62
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (Min),A,138.25
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (Max),A,233.88
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.88
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T09:00:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.44
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.06
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.31
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.991
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98648
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99634
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,26.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,6,N Current (Min),A,26.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,6,N Current (Max),A,74.62
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,6,N Current (RMS),A,44.25
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,6,L3 Current (Min),A,69.25
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,6,L3 Current (Max),A,135.5
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,105.5
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,6,L2 Current (Min),A,65.38
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,6,L2 Current (Max),A,101.88
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,86.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,6,L1 Current (Min),A,92.88
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,6,L1 Current (Max),A,158.75
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,117.25
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.38
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.94
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-59.87
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88312
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96155
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23061
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,5,N Current (Min),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,5,N Current (Max),A,47.12
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,5,N Current (RMS),A,16.5
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,15.25
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,23.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.12
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,14.62
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.81
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.75
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97617
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99265
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95502
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,4,N Current (Min),A,11.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,4,N Current (Max),A,64.25
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,4,N Current (RMS),A,23.62
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,28.38
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,93.75
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.88
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,61.75
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,65.25
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.62
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.31
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97443
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99051
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96631
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (Min),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (Max),A,45.38
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (RMS),A,25.88
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.75
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.25
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,56.62
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.12
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.38
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.19
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.19
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75985
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90552
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87234
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (Min),A,32.75
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (Max),A,4.25
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.88
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,busbar,,N Current (Min),A,46.62
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,busbar,,N Current (Max),A,202.62
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (Min),A,129.75
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (Max),A,244.12
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.62
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (Min),A,127.75
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (Max),A,231.12
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.38
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (Min),A,116.62
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (Max),A,211.12
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.38
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:50:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.88
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.43
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.19
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98474
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98068
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99722
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,18.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,30.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,6,N Current (Min),A,37.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,6,N Current (Max),A,81.5
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,6,N Current (RMS),A,54.75
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,6,L3 Current (Min),A,61.12
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,6,L3 Current (Max),A,111.62
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,82.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,6,L2 Current (Min),A,44.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,6,L2 Current (Max),A,100.25
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,74.12
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,6,L1 Current (Min),A,94.88
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,6,L1 Current (Max),A,153.25
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,123.75
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.37
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.25
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-78.87
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90237
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95935
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.24977
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,5,N Current (Min),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,5,N Current (Max),A,41.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,5,N Current (RMS),A,14.12
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,4.25
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.75
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,21.88
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.88
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.06
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.31
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.5
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98563
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97366
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97446
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,4,N Current (Min),A,13.88
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,4,N Current (Max),A,72.5
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,4,N Current (RMS),A,25.12
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,30.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,90.62
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.75
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,35.38
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.25
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,41.88
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.88
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.12
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.94
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97733
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99078
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98187
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (Min),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (Max),A,46.12
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (RMS),A,20.25
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
