Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,32.12
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,62.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.38
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.38
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.13
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.75
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81442
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.957
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92917
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (Min),A,35.25
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (Max),A,6.25
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.12
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,busbar,,N Current (Min),A,46.88
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,busbar,,N Current (Max),A,168.12
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.38
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (Min),A,122.75
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (Max),A,199.38
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.75
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (Min),A,120.38
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (Max),A,175.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.12
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (Min),A,139.88
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (Max),A,212.12
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.25
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:40:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.94
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.94
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98752
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99307
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99686
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,30.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,6,N Current (Min),A,26.88
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,6,N Current (Max),A,85.5
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,6,N Current (RMS),A,52.38
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,6,L3 Current (Min),A,63.25
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,6,L3 Current (Max),A,119.5
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,84.88
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,6,L2 Current (Min),A,82.38
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,6,L2 Current (Max),A,140.38
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,110.38
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,6,L1 Current (Min),A,97.25
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,6,L1 Current (Max),A,185.12
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,124.38
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.19
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.5
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-58.31
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90124
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95203
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.21257
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,5,N Current (Min),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,5,N Current (Max),A,41.5
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,5,N Current (RMS),A,12.75
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,4.25
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,14.12
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.75
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,21.5
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.62
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.43
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.38
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.19
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96493
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97772
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9769
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,4,N Current (Min),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,4,N Current (Max),A,51.38
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,4,N Current (RMS),A,24.12
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,29.88
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,66.38
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,35.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.88
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,60.62
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.19
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97607
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.991
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98871
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (Min),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (Max),A,37.88
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (RMS),A,16.5
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,46.25
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.12
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.25
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,43.12
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.25
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.37
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97699
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90005
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8735
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (Min),A,33.12
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (Max),A,12.5
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.12
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.88
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,busbar,,N Current (Min),A,45.88
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,busbar,,N Current (Max),A,188.25
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,56.88
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (Min),A,128.5
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (Max),A,204.62
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (Min),A,147.38
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (Max),A,215.62
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.25
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (Min),A,138.12
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (Max),A,240.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.38
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:30:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.12
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.44
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.06
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98087
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98431
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99832
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,39.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,6,N Current (Min),A,41.75
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,6,N Current (Max),A,134.75
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,6,N Current (RMS),A,88.62
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,6,L3 Current (Min),A,45.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,6,L3 Current (Max),A,126.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,77.88
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,6,L2 Current (Min),A,52.62
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,6,L2 Current (Max),A,115.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,81.62
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,6,L1 Current (Min),A,132.62
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,6,L1 Current (Max),A,199.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,161.75
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.19
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.81
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-42.19
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89892
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94717
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.58791
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,5,N Current (Min),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,5,N Current (Max),A,65.88
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,5,N Current (RMS),A,14.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,21.5
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.62
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,26.62
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.12
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,21.25
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,14.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98029
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96762
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97983
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,4,N Current (Min),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,4,N Current (Max),A,64.25
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,4,N Current (RMS),A,23.12
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,30.75
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,47.38
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.25
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.75
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,30.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.75
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.12
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,36.38
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.38
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.56
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98572
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98474
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99042
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (Min),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (Max),A,60.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (RMS),A,16.5
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.5
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,57.88
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.12
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,47.5
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.38
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.63
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.94
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94769
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86044
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90994
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (Min),A,48.5
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (Max),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.12
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,14.88
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.5
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.12
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,busbar,,N Current (Min),A,63.25
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,busbar,,N Current (Max),A,319.62
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,92.12
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (Min),A,119.75
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (Max),A,189.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (Min),A,97.88
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (Max),A,196.75
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (Min),A,195.62
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (Max),A,270.38
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.75
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:20:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.56
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.88
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97293
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97613
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99628
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,6,N Current (Min),A,25.75
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,6,N Current (Max),A,104.5
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,6,N Current (RMS),A,51.88
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,6,L3 Current (Min),A,41.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,6,L3 Current (Max),A,135.12
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,76.12
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,6,L2 Current (Min),A,47.12
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,6,L2 Current (Max),A,90.12
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,63.88
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,6,L1 Current (Min),A,89.75
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,6,L1 Current (Max),A,177.38
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,104.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.62
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.13
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-43.94
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88974
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96173
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.47448
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,5,N Current (Min),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,5,N Current (Max),A,45.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,5,N Current (RMS),A,17.38
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.88
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,28.75
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.25
