Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.5
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97586
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98666
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96347
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,4,N Current (Min),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,4,N Current (Max),A,56.62
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,4,N Current (RMS),A,20.38
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,31.75
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,80.38
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.62
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,43.38
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,71.88
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.75
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.5
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95923
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99612
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9917
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (Min),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (Max),A,57.25
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (RMS),A,38.5
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.62
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,75.25
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.88
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,41.5
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.38
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.75
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.12
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92087
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93442
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92248
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (Min),A,29.5
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (Max),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.25
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,busbar,,N Current (Min),A,45.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,busbar,,N Current (Max),A,173.5
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,62.75
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (Min),A,104.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (Max),A,206.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.12
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (Min),A,128.88
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (Max),A,197.62
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.12
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (Min),A,111.12
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (Max),A,234.25
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.12
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:10:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.44
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.5
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.56
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98193
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95819
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99515
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,6,N Current (Min),A,29.88
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,6,N Current (Max),A,92.12
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,6,N Current (RMS),A,48.12
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,6,L3 Current (Min),A,41.38
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,6,L3 Current (Max),A,116.62
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,81.5
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,6,L2 Current (Min),A,39.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,6,L2 Current (Max),A,68.38
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,47.5
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,6,L1 Current (Min),A,78.38
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,6,L1 Current (Max),A,117.62
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,93.12
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.5
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.25
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-70.69
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92392
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88431
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.40899
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,5,N Current (Min),A,3.75
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,5,N Current (Max),A,50.12
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,5,N Current (RMS),A,15.25
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,4.5
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,17.12
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.62
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,28.38
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.62
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,16.88
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.31
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9758
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97113
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90951
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,4,N Current (Min),A,17.5
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,4,N Current (Max),A,60.62
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,4,N Current (RMS),A,37.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,41.62
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,65.38
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.75
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.62
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.25
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,32.38
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.87
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.13
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9772
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99414
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98331
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (Min),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (Max),A,54.5
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (RMS),A,23.88
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.75
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.62
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,58.38
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.25
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,39.75
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.62
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.75
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92834
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91415
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92221
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (Min),A,38.62
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (Max),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,busbar,,N Current (Min),A,45.38
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,busbar,,N Current (Max),A,244.5
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.88
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (Min),A,107.75
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (Max),A,206.25
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (Min),A,96.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (Max),A,150.88
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (Min),A,108.12
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (Max),A,179.12
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.88
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T08:00:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.31
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.69
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.19
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96637
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97888
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99667
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,6,N Current (Min),A,33.5
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,6,N Current (Max),A,99.25
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,6,N Current (RMS),A,63.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,6,L3 Current (Min),A,43.62
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,6,L3 Current (Max),A,78.38
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,51.88
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,6,L2 Current (Min),A,43.62
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,6,L2 Current (Max),A,98.75
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,62.38
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,6,L1 Current (Min),A,79.62
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,6,L1 Current (Max),A,141.75
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,111.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.25
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-48.62
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-44.25
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92789
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87228
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.6918
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,5,N Current (Min),A,3.75
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,5,N Current (Max),A,36.62
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,5,N Current (RMS),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.12
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.62
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,21.5
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.31
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98898
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97412
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97296
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,4,N Current (Min),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,4,N Current (Max),A,62.38
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,4,N Current (RMS),A,33.12
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,30.12
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,79.5
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.38
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,39.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.62
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,74.88
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.62
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.62
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97403
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98968
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96732
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (Min),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (Max),A,53.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (RMS),A,25.38
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,69.25
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.12
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.25
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.63
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,32.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9252
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86102
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84045
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (Min),A,24.75
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (Max),A,2.88
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.12
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,busbar,,N Current (Min),A,43.5
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,busbar,,N Current (Max),A,162.62
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (Min),A,97.12
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (Max),A,180.62
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (Min),A,96.88
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (Max),A,190.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.25
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (Min),A,117.88
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (Max),A,213.12
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.88
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:50:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.81
