Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.69
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.88
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97571
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98196
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9964
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,6,N Current (Min),A,26.5
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,6,N Current (Max),A,82.88
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,6,N Current (RMS),A,41.75
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,6,L3 Current (Min),A,43.75
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,6,L3 Current (Max),A,93.12
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,66.25
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,6,L2 Current (Min),A,52.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,6,L2 Current (Max),A,91.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,68.5
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,6,L1 Current (Min),A,79.12
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,6,L1 Current (Max),A,124.25
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,96.5
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.19
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.12
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-48.88
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92926
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95627
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.61709
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,5,N Current (Min),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,5,N Current (Max),A,69.62
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,5,N Current (RMS),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,4.38
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,23.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.62
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,28.5
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.12
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,22.5
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.44
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96762
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97058
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96258
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,4,N Current (Min),A,15.12
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,4,N Current (Max),A,75.12
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,4,N Current (RMS),A,30.62
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,31.75
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,64.25
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.38
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.25
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,43.62
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.25
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.62
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.44
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9678
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98819
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98764
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (Min),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (Max),A,59.12
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (RMS),A,18.75
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.12
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,61.12
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.38
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,32.12
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.38
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.25
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88626
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8927
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81381
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (Min),A,51.25
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (Max),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.62
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.25
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,19.25
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,busbar,,N Current (Min),A,44.38
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,busbar,,N Current (Max),A,315.5
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (Min),A,104.38
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (Max),A,181.12
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.88
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (Min),A,102.75
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (Max),A,179.25
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.38
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (Min),A,116.5
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (Max),A,193.25
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.62
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:40:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.69
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.44
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.06
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9754
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97934
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99707
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,26.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,6,N Current (Min),A,27.5
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,6,N Current (Max),A,70.5
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,6,N Current (RMS),A,50.75
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,6,L3 Current (Min),A,45.88
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,6,L3 Current (Max),A,99.75
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,64.5
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,6,L2 Current (Min),A,52.88
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,6,L2 Current (Max),A,94.88
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,69.12
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,6,L1 Current (Min),A,92.12
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,6,L1 Current (Max),A,116.25
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,105.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.25
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-45.75
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91434
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95874
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.56512
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,5,N Current (Min),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,5,N Current (Max),A,41.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,5,N Current (RMS),A,13.62
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,4.5
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.12
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,24.38
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.62
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,18.69
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95731
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97586
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95865
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,4,N Current (Min),A,21.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,4,N Current (Max),A,42.88
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,4,N Current (RMS),A,29.88
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,41.12
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,56.12
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.25
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,30.88
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.62
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,68.62
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.62
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.25
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.32
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97293
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98907
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96625
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (Min),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (Max),A,54.75
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (RMS),A,18.88
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.5
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,59.88
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.25
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.12
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.37
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83224
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94528
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81067
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (Min),A,25.88
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (Max),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,busbar,,N Current (Min),A,46.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,busbar,,N Current (Max),A,173.88
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (Min),A,113.5
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (Max),A,168.5
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.62
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (Min),A,113.25
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (Max),A,186.88
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.38
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (Min),A,110.88
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (Max),A,182.88
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.25
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:30:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.88
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.94
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.06
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97574
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98178
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99573
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,6,N Current (Min),A,22.75
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,6,N Current (Max),A,55.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,6,N Current (RMS),A,38.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,6,L3 Current (Min),A,49.5
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,6,L3 Current (Max),A,100.62
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,66.75
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,6,L2 Current (Min),A,43.88
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,6,L2 Current (Max),A,96.88
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,71.12
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,6,L1 Current (Min),A,72.62
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,6,L1 Current (Max),A,118.38
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,92.25
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.69
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-59.25
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90341
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9599
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.57119
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,5,N Current (Min),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,5,N Current (Max),A,48.62
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,5,N Current (RMS),A,18.38
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,4.12
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,12.75
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.88
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,33.88
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.25
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,14.19
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.44
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98285
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96847
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96829
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,4,N Current (Min),A,19.75
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,4,N Current (Max),A,74.62
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,4,N Current (RMS),A,30.38
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,31.88
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,87.88
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.62
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,33.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.75
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,34.75
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.88
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98627
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98087
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.974
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (Min),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (Max),A,34.25
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (RMS),A,14.62
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.62
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,49.62
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.12
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.25
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.37
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
