Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71353
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87915
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80929
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (Min),A,27.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (Max),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,10.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,busbar,,N Current (Min),A,45.25
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,busbar,,N Current (Max),A,171.12
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (Min),A,106.12
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (Max),A,173.75
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.75
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (Min),A,108.75
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (Max),A,175.38
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (Min),A,108.5
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (Max),A,152.38
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.38
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:20:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.75
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.19
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.94
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95898
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97772
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99527
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,6,N Current (Min),A,29.38
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,6,N Current (Max),A,72.75
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,6,N Current (RMS),A,46.75
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,6,L3 Current (Min),A,40.38
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,6,L3 Current (Max),A,62.5
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,47.12
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,6,L2 Current (Min),A,51.62
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,6,L2 Current (Max),A,74.75
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,59.88
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,6,L1 Current (Min),A,71.38
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,6,L1 Current (Max),A,113.75
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,87.75
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.94
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.44
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-54.5
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88266
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87381
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.55908
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,5,N Current (Min),A,2.88
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,5,N Current (Max),A,48.25
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,5,N Current (RMS),A,12.75
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,4.12
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,17.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.62
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,29.62
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.62
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.69
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.94
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98828
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99115
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91595
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,4,N Current (Min),A,15.62
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,4,N Current (Max),A,60.5
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,4,N Current (RMS),A,29.75
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,32.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,61.5
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.12
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.5
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,63.88
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.62
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,73.88
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.88
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.5
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99039
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98914
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97046
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (Min),A,6.62
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (Max),A,47.5
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (RMS),A,22.38
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.12
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.88
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,52.5
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,23.75
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.25
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70816
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89874
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85354
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (Min),A,35.38
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (Max),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,busbar,,N Current (Min),A,43.25
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,busbar,,N Current (Max),A,221.38
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (Min),A,96.5
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (Max),A,152.25
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.88
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (Min),A,118.62
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (Max),A,185.5
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (Min),A,100.62
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (Max),A,161.5
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.12
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:10:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.06
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.56
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.12
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93942
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97418
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99661
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,6,N Current (Min),A,43.38
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,6,N Current (Max),A,74.25
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,6,N Current (RMS),A,57.25
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,6,L3 Current (Min),A,34.88
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,6,L3 Current (Max),A,51.12
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,40.38
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,6,L2 Current (Min),A,40.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,6,L2 Current (Max),A,72.75
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,51.12
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,6,L1 Current (Min),A,84.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,6,L1 Current (Max),A,111.25
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,95.62
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.81
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-54.75
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8837
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90201
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.56536
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,5,N Current (Min),A,2.75
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,5,N Current (Max),A,35.12
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,5,N Current (RMS),A,14.88
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,4.12
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.62
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,25.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.12
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.43
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.88
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.31
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97671
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98029
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88904
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,4,N Current (Min),A,13.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,4,N Current (Max),A,59.38
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,4,N Current (RMS),A,24.62
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,30.62
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,73.25
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,32.12
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.62
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,52.25
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.75
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.56
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.13
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97452
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99197
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94687
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (Min),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (Max),A,43.75
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (RMS),A,24.25
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,40.62
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.62
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,56.25
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.63
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84237
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89535
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84054
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (Min),A,23.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (Max),A,3.75
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.88
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,busbar,,N Current (Min),A,43.88
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,busbar,,N Current (Max),A,153.12
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.62
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (Min),A,84.25
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (Max),A,143.75
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.62
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (Min),A,98.88
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (Max),A,167.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (Min),A,92.62
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (Max),A,158.75
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.38
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T07:00:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.31
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.25
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.62
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96121
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98441
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99515
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,6,N Current (Min),A,30.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,6,N Current (Max),A,68.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,6,N Current (RMS),A,50.5
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,6,L3 Current (Min),A,37.62
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,6,L3 Current (Max),A,69.88
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,49.75
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,6,L2 Current (Min),A,43.75
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,6,L2 Current (Max),A,119.5
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,71.75
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,6,L1 Current (Min),A,66.62
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,6,L1 Current (Max),A,112.12
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,85.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.63
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.06
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-51.56
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87787
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96017
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.56124
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,5,N Current (Min),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,5,N Current (Max),A,45.62
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,5,N Current (RMS),A,13.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,4.12
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,14.5
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,24.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.62
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,14.38
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,14.25
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.69
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.38
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97827
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9649
