Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83877
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,4,N Current (Min),A,22.62
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,4,N Current (Max),A,80.25
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,4,N Current (RMS),A,36.62
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,31.88
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,88.62
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,30.88
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.12
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.75
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.75
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88107
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98541
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93643
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (Min),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (Max),A,45.25
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (RMS),A,23.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,50.62
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.12
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.63
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73394
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94635
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86502
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (Min),A,31.62
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (Max),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,busbar,,N Current (Min),A,41.12
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,busbar,,N Current (Max),A,196.75
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,59.25
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (Min),A,83.88
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (Max),A,148.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.25
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (Min),A,92.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (Max),A,185.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (Min),A,85.88
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (Max),A,132.5
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:50:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.25
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.87
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.12
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93115
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97763
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99545
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,6,N Current (Min),A,35.38
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,6,N Current (Max),A,62.62
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,6,N Current (RMS),A,44.25
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,6,L3 Current (Min),A,32.38
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,6,L3 Current (Max),A,52.38
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,41.62
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,6,L2 Current (Min),A,52.75
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,6,L2 Current (Max),A,63.62
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,57.25
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,6,L1 Current (Min),A,64.88
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,6,L1 Current (Max),A,98.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,80.38
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.81
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.75
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-60.31
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89514
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95987
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.55822
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,5,N Current (Min),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,5,N Current (Max),A,36.75
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,5,N Current (RMS),A,14.5
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,4.12
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.75
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,25.12
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.38
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.25
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.12
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.63
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97339
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96283
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93182
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,4,N Current (Min),A,15.62
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,4,N Current (Max),A,62.88
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,4,N Current (RMS),A,30.5
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,29.75
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,72.5
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.62
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,23.12
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.88
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,61.88
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.06
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.19
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89844
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99426
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93558
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (Min),A,21.5
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (Max),A,56.88
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (RMS),A,34.5
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.12
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,65.88
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.62
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.81
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.75
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.63903
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90024
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8482
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (Min),A,27.12
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (Max),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,busbar,,N Current (Min),A,43.62
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,busbar,,N Current (Max),A,173.75
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.75
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (Min),A,72.38
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (Max),A,130.12
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.38
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (Min),A,114.5
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (Max),A,161.5
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.25
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (Min),A,79.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (Max),A,152.12
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:40:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.75
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.82
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.31
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92416
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97461
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99283
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,6,N Current (Min),A,27.12
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,6,N Current (Max),A,78.75
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,6,N Current (RMS),A,37.38
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,6,L3 Current (Min),A,35.75
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,6,L3 Current (Max),A,47.75
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,38.5
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,6,L2 Current (Min),A,38.5
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,6,L2 Current (Max),A,66.12
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,53.12
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,6,L1 Current (Min),A,66.38
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,6,L1 Current (Max),A,88.62
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,69.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.81
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.69
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-85.5
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90951
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96753
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23186
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,5,N Current (Min),A,16.88
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,5,N Current (Max),A,70.88
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,5,N Current (RMS),A,24.38
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,4.38
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,22.12
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.88
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,18.12
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,38.88
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.75
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,21.25
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.75
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.32
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.63
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96973
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95099
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96515
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,4,N Current (Min),A,15.75
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,4,N Current (Max),A,74.38
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,4,N Current (RMS),A,27.38
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,31.75
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,87.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.25
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,36.12
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.12
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,32.12
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.12
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.19
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95026
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99091
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91534
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (Min),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (Max),A,62.88
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (RMS),A,25.38
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.38
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,69.62
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.25
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.75
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-54.31
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.06
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.6383
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88843
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84201
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (Min),A,48.12
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (Max),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.75
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,14.88
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,17.62
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.62
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,busbar,,N Current (Min),A,44.62
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,busbar,,N Current (Max),A,295.25
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.38
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (Min),A,82.12
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (Max),A,144.75
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (Min),A,103.62
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (Max),A,169.75
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.25
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (Min),A,90.5
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (Max),A,141.25
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.75
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:30:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.5
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.44
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.94
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94864
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96411
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99466
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,6,N Current (Min),A,31.62
