Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,6,N Current (Max),A,82.88
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,6,N Current (RMS),A,48.62
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,6,L3 Current (Min),A,38.62
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,6,L3 Current (Max),A,52.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,40.75
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,6,L2 Current (Min),A,39.12
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,6,L2 Current (Max),A,66.62
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,47.25
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,6,L1 Current (Min),A,68.12
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,6,L1 Current (Max),A,109.75
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,83.25
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.63
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.81
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-81.5
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90069
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95642
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.22731
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,5,N Current (Min),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,5,N Current (Max),A,64.62
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,5,N Current (RMS),A,23.88
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,4.12
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,20.88
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.75
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,33.75
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.12
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,21.5
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,16.37
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97852
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9563
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94839
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,4,N Current (Min),A,15.62
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,4,N Current (Max),A,79.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,4,N Current (RMS),A,30.62
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,30.88
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,90.12
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.62
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.75
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.5
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,69.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.25
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87234
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98608
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86349
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (Min),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (Max),A,65.75
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (RMS),A,21.62
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,45.88
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.88
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,18.62
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.94
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.63
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,22.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75509
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87094
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85388
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (Min),A,51.75
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (Max),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,19.62
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,busbar,,N Current (Min),A,43.12
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,busbar,,N Current (Max),A,306.12
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.25
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (Min),A,84.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (Max),A,138.12
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.38
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (Min),A,92.62
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (Max),A,148.75
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.38
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (Min),A,91.38
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (Max),A,153.88
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:20:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.87
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.38
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.88
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95297
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9631
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99286
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,6,N Current (Min),A,27.88
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,6,N Current (Max),A,60.88
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,6,N Current (RMS),A,40.25
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,6,L3 Current (Min),A,36.25
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,6,L3 Current (Max),A,56.25
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,41.5
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,6,L2 Current (Min),A,38.12
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,6,L2 Current (Max),A,69.62
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,47.88
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,6,L1 Current (Min),A,67.75
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,6,L1 Current (Max),A,95.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,73.5
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.06
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.62
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-76.31
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88312
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80905
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.25307
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,5,N Current (Min),A,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,5,N Current (Max),A,34.12
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,5,N Current (RMS),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,4.12
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.62
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,20.5
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.44
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.81
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97473
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97174
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92975
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,4,N Current (Min),A,13.75
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,4,N Current (Max),A,43.5
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,4,N Current (RMS),A,26.25
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,31.12
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,52.88
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,33.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.88
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,28.5
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.75
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.44
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.06
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85644
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98798
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85858
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (Min),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (Max),A,42.5
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (RMS),A,22.12
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,48.62
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.38
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,11.5
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.06
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72006
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95502
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81735
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (Min),A,26.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (Max),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,busbar,,N Current (Min),A,40.75
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,busbar,,N Current (Max),A,162.62
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.12
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (Min),A,71.12
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (Max),A,106.25
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.62
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (Min),A,72.75
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (Max),A,145.25
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.12
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (Min),A,81.5
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (Max),A,119.25
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.25
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:10:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.5
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.31
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.31
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94681
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95206
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99472
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,6,N Current (Min),A,30.88
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,6,N Current (Max),A,70.75
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,6,N Current (RMS),A,52.25
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,6,L3 Current (Min),A,32.88
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,6,L3 Current (Max),A,48.38
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,38.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,6,L2 Current (Min),A,38.12
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,6,L2 Current (Max),A,60.25
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,42.75
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,6,L1 Current (Min),A,67.62
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,6,L1 Current (Max),A,101.5
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,83.12
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.44
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.87
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-40.75
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87552
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90802
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.63931
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,5,N Current (Min),A,5.38
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,5,N Current (Max),A,37.75
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,5,N Current (RMS),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.38
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,6.25
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,24.5
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,11.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.06
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.25
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97903
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98611
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89023
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,4,N Current (Min),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,4,N Current (Max),A,42.88
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,4,N Current (RMS),A,24.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,28.75
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,48.25
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.25
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,38.88
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.62
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,61.75
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.87
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.31
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.56
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84332
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98886
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89306
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (Min),A,12.5
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (Max),A,35.62
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (RMS),A,21.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,41.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.12
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.75
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.75
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.63754
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89758
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81793
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (Min),A,25.62
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (Max),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.62
