Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,busbar,,N Current (Min),A,39.88
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,busbar,,N Current (Max),A,158.5
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.38
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (Min),A,76.75
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (Max),A,109.25
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (Min),A,78.75
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (Max),A,141.38
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.75
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (Min),A,84.62
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (Max),A,139.5
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.88
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T06:00:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.75
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.69
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.88
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95801
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96707
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99579
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,6,N Current (Min),A,37.88
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,6,N Current (Max),A,76.88
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,6,N Current (RMS),A,50.5
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,6,L3 Current (Min),A,35.5
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,6,L3 Current (Max),A,49.88
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,39.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,6,L2 Current (Min),A,36.38
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,6,L2 Current (Max),A,63.25
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,47.25
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,6,L1 Current (Min),A,73.75
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,6,L1 Current (Max),A,90.12
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,81.88
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.56
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.06
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-47.62
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87366
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96545
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.44851
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,5,N Current (Min),A,19.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,5,N Current (Max),A,59.88
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,5,N Current (RMS),A,24.5
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,16.25
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.38
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,19.75
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,36.5
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.5
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,13.62
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.44
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.81
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97903
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94803
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86746
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,4,N Current (Min),A,21.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,4,N Current (Max),A,80.5
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,4,N Current (RMS),A,35.88
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,32.12
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,90.75
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.88
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,35.12
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.88
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,27.75
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.12
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.69
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.69
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.19
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9447
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98251
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90341
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (Min),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (Max),A,41.25
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (RMS),A,15.88
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,36.38
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.75
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-49.94
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.87
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78598
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87582
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81619
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (Min),A,31.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (Max),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,busbar,,N Current (Min),A,41.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,busbar,,N Current (Max),A,177.88
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (Min),A,84.12
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (Max),A,146.88
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (Min),A,78.88
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (Max),A,135.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.12
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (Min),A,70.75
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (Max),A,136.12
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.62
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:50:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.06
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.31
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.31
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96643
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95322
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99615
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,6,N Current (Min),A,37.5
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,6,N Current (Max),A,81.62
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,6,N Current (RMS),A,52.62
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,6,L3 Current (Min),A,35.12
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,6,L3 Current (Max),A,54.5
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,40.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,6,L2 Current (Min),A,36.38
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,6,L2 Current (Max),A,74.88
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,46.5
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,6,L1 Current (Min),A,72.88
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,6,L1 Current (Max),A,96.62
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,80.62
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.5
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.06
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-82.75
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87778
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77343
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.22377
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,5,N Current (Min),A,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,5,N Current (Max),A,40.62
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,5,N Current (RMS),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.38
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,31.75
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,13.62
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.81
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.31
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97476
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96991
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85403
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,4,N Current (Min),A,21.12
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,4,N Current (Max),A,76.62
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,4,N Current (RMS),A,29.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,30.5
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,90.38
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.62
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,69.62
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87625
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9852
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92221
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (Min),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (Max),A,38.88
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (RMS),A,18.5
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,34.25
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.88
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.25
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85895
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8996
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84253
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,1,N Current (Min),A,31.5
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,1,N Current (Max),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,busbar,,N Current (Min),A,40.75
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,busbar,,N Current (Max),A,204.88
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,49.75
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (Min),A,72.62
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (Max),A,142.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.12
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (Min),A,72.5
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (Max),A,131.88
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.62
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (Min),A,84.25
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (Max),A,153.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.75
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:40:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.69
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.56
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.88
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97189
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96072
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9971
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,6,N Current (Min),A,43.5
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,6,N Current (Max),A,101.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,6,N Current (RMS),A,65.25
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,6,L3 Current (Min),A,37.62
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,6,L3 Current (Max),A,54.38
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,43.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,6,L2 Current (Min),A,39.38
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,6,L2 Current (Max),A,80.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,54.62
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,6,L1 Current (Min),A,82.75
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,6,L1 Current (Max),A,130.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,98.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.44
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-58.19
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-76.62
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89599
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.49673
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.24215
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,5,N Current (Min),A,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,5,N Current (Max),A,61.75
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,5,N Current (RMS),A,3.88
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,20.5
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.62
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,21.12
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,20.5
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.37
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.56
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97934
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93118
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92496
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,4,N Current (Min),A,19.38
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,4,N Current (Max),A,68.75
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,4,N Current (RMS),A,28.12
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,46.38
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.12
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.5
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,88.62
