Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.88
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.13
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81942
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98544
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91574
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (Min),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (Max),A,57.25
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (RMS),A,19.5
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,38.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.38
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.62
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.31
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89868
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93664
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86856
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,1,N Current (Min),A,47.25
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,1,N Current (Max),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.12
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,14.12
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,busbar,,N Current (Min),A,43.88
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,busbar,,N Current (Max),A,301.88
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,72.75
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (Min),A,70.5
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (Max),A,113.5
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (Min),A,72.38
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (Max),A,127.75
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.88
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (Min),A,103.62
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (Max),A,181.75
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:30:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.94
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.56
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97641
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94946
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99716
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,6,N Current (Min),A,42.88
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,6,N Current (Max),A,88.62
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,6,N Current (RMS),A,69.5
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,6,L3 Current (Min),A,38.5
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,6,L3 Current (Max),A,69.88
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,48.75
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,6,L2 Current (Min),A,37.25
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,6,L2 Current (Max),A,51.75
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,41.75
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,6,L1 Current (Min),A,76.38
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,6,L1 Current (Max),A,116.75
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,100.88
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-55.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-75.56
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92496
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.6318
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.24562
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,5,N Current (Min),A,3.5
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,5,N Current (Max),A,36.38
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,5,N Current (RMS),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,4.5
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,16.38
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.88
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.31
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.31
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97198
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93747
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97375
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,4,N Current (Min),A,19.5
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,4,N Current (Max),A,55.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,4,N Current (RMS),A,36.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,51.38
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.75
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.12
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.88
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,31.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,47.38
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.38
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.25
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.63
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85715
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98053
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92624
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (Min),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (Max),A,35.25
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (RMS),A,16.62
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.12
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.37
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,21.69
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71667
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75796
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84405
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,1,N Current (Min),A,28.12
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,1,N Current (Max),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.5
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,busbar,,N Current (Min),A,59.25
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,busbar,,N Current (Max),A,207.75
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,88.25
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (Min),A,73.88
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (Max),A,126.38
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.62
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (Min),A,70.88
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (Max),A,108.25
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.75
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (Min),A,116.5
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (Max),A,176.38
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.12
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:20:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.88
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.93
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.75
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97787
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97424
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99622
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,6,N Current (Min),A,43.88
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,6,N Current (Max),A,80.12
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,6,N Current (RMS),A,54.25
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,6,L3 Current (Min),A,43.38
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,6,L3 Current (Max),A,59.38
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,48.5
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,6,L2 Current (Min),A,41.88
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,6,L2 Current (Max),A,71.5
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,56.62
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,6,L1 Current (Min),A,84.12
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,6,L1 Current (Max),A,110.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,92.75
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.75
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.13
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-75.94
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92779
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.76779
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23949
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,5,N Current (Min),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,5,N Current (Max),A,33.5
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,5,N Current (RMS),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,4.62
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.12
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.75
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96423
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97296
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91672
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,4,N Current (Min),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,4,N Current (Max),A,56.88
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,4,N Current (RMS),A,19.25
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.38
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,64.88
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.88
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,31.5
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,50.12
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.81
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.44
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9169
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98361
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91473
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (Min),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (Max),A,38.75
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (RMS),A,19.62
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,41.25
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.62
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.25
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.87
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.62
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.64392
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86279
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85461
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (Min),A,25.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (Max),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,busbar,,N Current (Min),A,43.25
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,busbar,,N Current (Max),A,168.12
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,57.12
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (Min),A,74.88
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (Max),A,124.62
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.62
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (Min),A,82.75
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (Max),A,142.62
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.12
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (Min),A,98.38
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (Max),A,161.25
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.38
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:10:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.56
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.44
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.31
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96747
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94406
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99661
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,6,N Current (Min),A,51.12
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,6,N Current (Max),A,88.25
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,6,N Current (RMS),A,64.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,6,L3 Current (Min),A,32.75
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,6,L3 Current (Max),A,50.5
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,42.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,6,L2 Current (Min),A,35.38
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,6,L2 Current (Max),A,55.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,40.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,6,L1 Current (Min),A,84.25
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,6,L1 Current (Max),A,101.25
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,90.25
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.13
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.63
