Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-74.88
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91351
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.76721
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.22777
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,5,N Current (Min),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,5,N Current (Max),A,38.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,5,N Current (RMS),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,2.88
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,12.75
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.88
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,15.62
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.56
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.63
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94699
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96301
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89871
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,4,N Current (Min),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,4,N Current (Max),A,41.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,4,N Current (RMS),A,16.5
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.38
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,39.75
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,26.5
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.88
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,20.5
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.75
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87976
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98636
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90823
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (Min),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (Max),A,43.12
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (RMS),A,19.5
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,40.38
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.88
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-52.62
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.25
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72293
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85058
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8273
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (Min),A,27.88
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (Max),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,busbar,,N Current (Min),A,47.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,busbar,,N Current (Max),A,185.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,58.88
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (Min),A,52.38
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (Max),A,94.5
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.62
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (Min),A,79.25
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (Max),A,112.75
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (Min),A,103.25
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (Max),A,142.25
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.38
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T05:00:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.06
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.19
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96243
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95526
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99738
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,6,N Current (Min),A,57.62
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,6,N Current (Max),A,100.5
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,6,N Current (RMS),A,69.12
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,6,L3 Current (Min),A,37.88
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,6,L3 Current (Max),A,56.12
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,41.88
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,6,L2 Current (Min),A,36.88
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,6,L2 Current (Max),A,50.5
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,41.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,6,L1 Current (Min),A,86.88
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,6,L1 Current (Max),A,118.12
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,97.12
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.69
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.56
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-77.5
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89996
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.57403
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.22841
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,5,N Current (Min),A,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,5,N Current (Max),A,34.75
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,5,N Current (RMS),A,5.25
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.62
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,13.12
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.62
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,18.31
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95746
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9816
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9158
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,4,N Current (Min),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,4,N Current (Max),A,34.25
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,4,N Current (RMS),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,29.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.62
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,32.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.12
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.88
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.13
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8349
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98337
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88888
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (Min),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (Max),A,39.75
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (RMS),A,18.12
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,39.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.62
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.62
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.5
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89017
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9389
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85019
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,1,N Current (Min),A,27.62
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,1,N Current (Max),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,busbar,,N Current (Min),A,53.75
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,busbar,,N Current (Max),A,180.12
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (Min),A,67.75
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (Max),A,88.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (Min),A,74.88
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (Max),A,116.75
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.12
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (Min),A,105.38
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (Max),A,153.12
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.12
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:50:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.25
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.75
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.81
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96164
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94385
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99738
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,6,N Current (Min),A,55.25
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,6,N Current (Max),A,91.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,6,N Current (RMS),A,70.12
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,6,L3 Current (Min),A,36.38
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,6,L3 Current (Max),A,50.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,41.12
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,6,L2 Current (Min),A,36.5
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,6,L2 Current (Max),A,48.62
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.75
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,6,L1 Current (Min),A,85.88
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,6,L1 Current (Max),A,119.12
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,96.38
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.19
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-57.37
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-78.25
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87543
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.50433
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.22878
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,5,N Current (Min),A,2.88
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,5,N Current (Max),A,30.12
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,5,N Current (RMS),A,3.62
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.38
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,19.19
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.19
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93918
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.974
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86166
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,4,N Current (Min),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,4,N Current (Max),A,51.12
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,4,N Current (RMS),A,15.88
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.25
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,57.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.88
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.12
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.12
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,64.12
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.31
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.38
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.44
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85544
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98737
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88757
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (Min),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (Max),A,39.38
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (RMS),A,20.25
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,42.38
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.12
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,17.75
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.56
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74527
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86969
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81811
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,1,N Current (Min),A,23.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,1,N Current (Max),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,11.5
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.25
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
