Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,busbar,,N Current (Min),A,49.88
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,busbar,,N Current (Max),A,156.88
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (Min),A,68.88
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (Max),A,102.12
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.62
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (Min),A,73.88
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (Max),A,109.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (Min),A,101.25
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (Max),A,162.88
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:40:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.81
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.87
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.31
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95233
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94769
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99725
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,6,N Current (Min),A,51.25
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,6,N Current (Max),A,81.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,6,N Current (RMS),A,66.88
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,6,L3 Current (Min),A,36.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,6,L3 Current (Max),A,52.5
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,39.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,6,L2 Current (Min),A,37.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,6,L2 Current (Max),A,57.5
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,42.62
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,6,L1 Current (Min),A,86.38
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,6,L1 Current (Max),A,111.62
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,97.25
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-53.44
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-76.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87292
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.74795
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.22991
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,5,N Current (Min),A,3.12
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,5,N Current (Max),A,37.25
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,5,N Current (RMS),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.38
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,15.5
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,11.62
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,21.62
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.88
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96286
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97028
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8424
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,4,N Current (Min),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,4,N Current (Max),A,53.25
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,4,N Current (RMS),A,17.38
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.75
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,61.62
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.12
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,34.38
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.12
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.75
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.75
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.88
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93436
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98511
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88049
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (Min),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (Max),A,34.12
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (RMS),A,16.5
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,38.25
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,19.25
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-53.25
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.37
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.5783
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73587
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80661
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,1,N Current (Min),A,27.12
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,1,N Current (Max),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,10.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,busbar,,N Current (Min),A,48.5
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,busbar,,N Current (Max),A,165.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,60.88
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (Min),A,67.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (Max),A,111.12
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.12
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (Min),A,76.25
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (Max),A,110.5
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.25
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (Min),A,91.62
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (Max),A,131.12
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:30:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.5
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-15.19
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.56
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97412
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94873
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99655
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,6,N Current (Min),A,40.5
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,6,N Current (Max),A,72.25
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,6,N Current (RMS),A,57.38
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,6,L3 Current (Min),A,45.25
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,6,L3 Current (Max),A,77.38
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,53.62
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,6,L2 Current (Min),A,36.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,6,L2 Current (Max),A,53.25
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,42.5
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,6,L1 Current (Min),A,88.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,6,L1 Current (Max),A,108.88
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,95.38
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.94
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.94
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-74.88
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87088
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.76562
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23317
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,5,N Current (Min),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,5,N Current (Max),A,36.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,5,N Current (RMS),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.38
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,14.88
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,11.62
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.44
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95328
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96536
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84121
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,4,N Current (Min),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,4,N Current (Max),A,58.75
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,4,N Current (RMS),A,18.62
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.75
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,44.12
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.12
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.75
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,26.25
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.12
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,70.75
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.87
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.69
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8829
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97983
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8696
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (Min),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (Max),A,35.12
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (RMS),A,15.88
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.38
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-54.31
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.81
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.57348
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.70752
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81408
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (Min),A,26.5
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (Max),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,10.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,busbar,,N Current (Min),A,41.75
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,busbar,,N Current (Max),A,171.38
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,58.12
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (Min),A,75.75
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (Max),A,114.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (Min),A,75.38
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (Max),A,112.5
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.75
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (Min),A,105.88
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (Max),A,171.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:20:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.25
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.06
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.25
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96857
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92709
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99728
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,6,N Current (Min),A,34.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,6,N Current (Max),A,93.62
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,6,N Current (RMS),A,64.12
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,6,L3 Current (Min),A,40.25
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,6,L3 Current (Max),A,64.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,50.62
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,6,L2 Current (Min),A,36.75
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,6,L2 Current (Max),A,49.38
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,40.5
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,6,L1 Current (Min),A,63.75
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,6,L1 Current (Max),A,114.38
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,98.75
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.75
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.94
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-75.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8854
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.72531
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.22893
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,5,N Current (Min),A,3.25
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,5,N Current (Max),A,32.75
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,5,N Current (RMS),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,12.5
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,15.44
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.69
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.88
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94665
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96851
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84082
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,4,N Current (Min),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,4,N Current (Max),A,35.38
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,4,N Current (RMS),A,18.12
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.5
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,35.38
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.88
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.12
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,21.38
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.25
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.94
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.5
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86563
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98492
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88632
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
