Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (Min),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (Max),A,40.12
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (RMS),A,19.25
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.75
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,34.75
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,13.12
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.25
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.69
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68389
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94189
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86831
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (Min),A,26.12
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (Max),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,busbar,,N Current (Min),A,41.88
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,busbar,,N Current (Max),A,170.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,59.62
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (Min),A,63.62
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (Max),A,110.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (Min),A,73.62
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (Max),A,108.25
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.62
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (Min),A,82.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (Max),A,159.5
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.25
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:10:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.19
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-15.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.06
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96899
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9288
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99808
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,6,N Current (Min),A,60.5
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,6,N Current (Max),A,119.38
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,6,N Current (RMS),A,78.75
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,6,L3 Current (Min),A,44.5
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,6,L3 Current (Max),A,56.38
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,47.38
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,6,L2 Current (Min),A,36.25
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,6,L2 Current (Max),A,52.5
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,41.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,6,L1 Current (Min),A,98.62
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,6,L1 Current (Max),A,140.25
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,111.12
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.31
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-57.69
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-75.75
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90582
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.50225
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.2278
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,5,N Current (Min),A,3.12
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,5,N Current (Max),A,37.5
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,5,N Current (RMS),A,3.88
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,4.25
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,13.62
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.62
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,16.75
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.31
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.13
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94702
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97403
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91754
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,4,N Current (Min),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,4,N Current (Max),A,52.62
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,4,N Current (RMS),A,15.5
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,15.88
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,35.88
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.38
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,22.12
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.12
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,69.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.56
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91269
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98404
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91293
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (Min),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (Max),A,34.62
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (RMS),A,17.12
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,40.5
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.12
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.31
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.66632
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73291
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81936
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (Min),A,27.62
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (Max),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,11.5
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,13.62
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.25
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,busbar,,N Current (Min),A,62.5
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,busbar,,N Current (Max),A,183.88
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,76.38
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (Min),A,74.25
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (Max),A,108.62
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.12
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (Min),A,61.38
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (Max),A,103.38
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.62
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (Min),A,119.12
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (Max),A,181.62
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.38
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T04:00:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.25
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-16.75
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.38
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96951
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96097
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99753
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,31.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,6,N Current (Min),A,68.12
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,6,N Current (Max),A,103.62
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,6,N Current (RMS),A,87.62
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,6,L3 Current (Min),A,42.38
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,6,L3 Current (Max),A,73.38
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,46.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,6,L2 Current (Min),A,38.25
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,6,L2 Current (Max),A,76.25
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,50.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,6,L1 Current (Min),A,108.38
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,6,L1 Current (Max),A,164.12
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,125.75
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.87
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-56.56
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-76.62
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89502
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.60653
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.22756
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,5,N Current (Min),A,3.25
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,5,N Current (Max),A,38.62
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,5,N Current (RMS),A,5.88
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,13.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,16.62
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.75
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,11.5
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,19.81
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.44
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.87
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95691
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97174
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8602
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,4,N Current (Min),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,4,N Current (Max),A,65.25
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,4,N Current (RMS),A,18.88
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.75
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,72.25
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.5
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94458
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98483
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90854
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (Min),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (Max),A,34.62
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (RMS),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,36.75
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,13.62
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.44
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.93
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.31
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.57769
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.67523
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85348
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (Min),A,25.62
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (Max),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,busbar,,N Current (Min),A,59.88
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,busbar,,N Current (Max),A,169.5
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (Min),A,78.62
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (Max),A,126.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.12
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (Min),A,68.75
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (Max),A,115.5
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.62
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (Min),A,125.12
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (Max),A,182.38
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.12
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:50:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.81
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.5
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.19
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96039
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93951
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99847
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,33.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,6,N Current (Min),A,79.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,6,N Current (Max),A,117.88
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,6,N Current (RMS),A,99.62
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,6,L3 Current (Min),A,42.38
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,6,L3 Current (Max),A,54.75
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,44.75
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,6,L2 Current (Min),A,38.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,6,L2 Current (Max),A,68.38
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,45.25
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,6,L1 Current (Min),A,117.75
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,6,L1 Current (Max),A,148.62
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,135.38
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.25
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.06
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-75.06
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87793
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7684
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.22582
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,5,N Current (Min),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,5,N Current (Max),A,37.75
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,5,N Current (RMS),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,4.0
