Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,12.5
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.38
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,15.62
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,12.5
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,18.56
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.19
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94141
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97665
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79696
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,4,N Current (Min),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,4,N Current (Max),A,50.38
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,4,N Current (RMS),A,18.25
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,52.25
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.62
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,33.12
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,67.5
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.75
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.31
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95322
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98883
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88861
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (Min),A,11.62
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (Max),A,41.62
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (RMS),A,18.88
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.88
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.25
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-52.44
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.44
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.63122
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83716
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85263
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (Min),A,28.38
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (Max),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,busbar,,N Current (Min),A,68.38
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,busbar,,N Current (Max),A,197.25
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (Min),A,78.75
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (Max),A,110.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.25
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (Min),A,80.62
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (Max),A,134.25
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.62
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (Min),A,134.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (Max),A,196.38
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.88
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:40:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.81
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.93
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.88
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96518
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96225
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99866
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,33.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,6,N Current (Min),A,82.62
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,6,N Current (Max),A,115.75
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,6,N Current (RMS),A,94.38
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,6,L3 Current (Min),A,42.12
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,6,L3 Current (Max),A,59.75
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,46.25
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,6,L2 Current (Min),A,43.75
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,6,L2 Current (Max),A,68.5
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,56.25
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,6,L1 Current (Min),A,127.25
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,6,L1 Current (Max),A,147.25
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,134.75
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.31
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.06
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-77.69
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87546
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.76733
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.22606
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,5,N Current (Min),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,5,N Current (Max),A,27.25
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,5,N Current (RMS),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.38
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.81
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.81
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.06
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97186
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95682
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90216
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,4,N Current (Min),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,4,N Current (Max),A,48.62
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,4,N Current (RMS),A,25.75
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.5
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,57.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.75
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,32.75
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.75
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,35.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.13
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88296
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98373
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90213
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (Min),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (Max),A,27.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (RMS),A,17.75
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.5
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.19
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73663
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92136
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81845
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (Min),A,20.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (Max),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,6.38
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,5.88
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,busbar,,N Current (Min),A,69.12
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,busbar,,N Current (Max),A,173.38
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,82.75
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (Min),A,80.5
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (Max),A,112.38
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.38
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (Min),A,82.75
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (Max),A,129.38
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.75
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (Min),A,147.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (Max),A,183.75
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.12
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:30:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.94
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95572
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94794
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99881
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,34.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,6,N Current (Min),A,86.75
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,6,N Current (Max),A,125.12
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,6,N Current (RMS),A,105.75
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,6,L3 Current (Min),A,34.25
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,6,L3 Current (Max),A,55.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,40.75
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,6,L2 Current (Min),A,41.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,6,L2 Current (Max),A,59.38
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,46.5
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,6,L1 Current (Min),A,127.25
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,6,L1 Current (Max),A,155.25
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,139.12
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.87
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.81
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-75.12
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87424
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.6195
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.22487
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,5,N Current (Min),A,2.88
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,5,N Current (Max),A,40.62
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,5,N Current (RMS),A,6.12
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,15.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.38
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,14.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.44
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.07
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96085
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94092
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88928
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,4,N Current (Min),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,4,N Current (Max),A,39.62
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,4,N Current (RMS),A,25.12
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.38
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,48.62
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.25
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,24.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.88
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.5
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.94
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90848
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98123
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92328
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (Min),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (Max),A,43.25
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (RMS),A,15.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.75
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.81
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7001
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.69659
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84518
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,1,N Current (Min),A,32.62
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,1,N Current (Max),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.5
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,busbar,,N Current (Min),A,76.88
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,busbar,,N Current (Max),A,224.88
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,100.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (Min),A,70.25
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (Max),A,105.88
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (Min),A,71.62
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (Max),A,112.75
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.12
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (Min),A,140.62
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (Max),A,184.25
