Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.25
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:20:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.5
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.5
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.81
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95404
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93625
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99881
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,34.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,6,N Current (Min),A,90.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,6,N Current (Max),A,123.88
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,6,N Current (RMS),A,106.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,6,L3 Current (Min),A,31.5
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,6,L3 Current (Max),A,55.5
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,40.75
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,6,L2 Current (Min),A,38.75
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,6,L2 Current (Max),A,52.12
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,41.75
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,6,L1 Current (Min),A,125.88
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,6,L1 Current (Max),A,155.5
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,138.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.69
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-57.87
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-77.5
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89404
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.50246
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23546
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,5,N Current (Min),A,2.88
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,5,N Current (Max),A,51.88
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,5,N Current (RMS),A,3.88
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,3.12
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,17.88
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.62
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,16.88
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,17.62
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.31
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.19
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.81
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94363
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97281
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95331
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,4,N Current (Min),A,14.25
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,4,N Current (Max),A,69.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,4,N Current (RMS),A,23.75
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.12
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,72.38
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.38
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,22.75
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.25
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,84.25
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.38
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.56
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90494
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98834
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9173
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (Min),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (Max),A,55.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (RMS),A,18.5
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,37.5
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.38
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.75
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.63
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75955
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84518
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82242
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (Min),A,40.5
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (Max),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.12
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.5
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,busbar,,N Current (Min),A,87.38
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,busbar,,N Current (Max),A,249.38
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,110.38
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (Min),A,60.5
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (Max),A,125.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.25
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (Min),A,75.5
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (Max),A,125.25
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.38
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (Min),A,137.62
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (Max),A,218.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.75
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:10:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.93
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.87
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.19
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95007
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94147
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99863
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,34.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,6,N Current (Min),A,92.5
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,6,N Current (Max),A,139.38
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,6,N Current (RMS),A,108.88
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,6,L3 Current (Min),A,35.38
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,6,L3 Current (Max),A,49.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,37.88
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,6,L2 Current (Min),A,39.12
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,6,L2 Current (Max),A,53.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,42.62
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,6,L1 Current (Min),A,125.88
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,6,L1 Current (Max),A,162.88
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,139.75
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.75
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-57.5
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-77.81
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90735
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.70666
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.28194
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,5,N Current (Min),A,3.38
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,5,N Current (Max),A,24.75
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,5,N Current (RMS),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,4.38
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.88
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,13.12
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,18.62
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.06
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.31
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9555
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97064
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9411
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,4,N Current (Min),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,4,N Current (Max),A,63.5
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,4,N Current (RMS),A,17.25
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,73.75
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.38
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.62
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,35.38
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.62
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.69
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.12
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.13
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9411
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98712
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92929
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (Min),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (Max),A,28.88
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (RMS),A,17.75
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.25
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.75
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.5
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.56
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.75
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84887
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.74362
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79944
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (Min),A,17.88
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (Max),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,5.5
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,busbar,,N Current (Min),A,81.12
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,busbar,,N Current (Max),A,179.88
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,103.5
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (Min),A,70.75
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (Max),A,122.62
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.75
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (Min),A,72.38
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (Max),A,100.38
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.25
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (Min),A,146.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (Max),A,200.25
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.75
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T03:00:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.06
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.37
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.44
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96115
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95676
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99884
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,37.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,6,N Current (Min),A,99.38
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,6,N Current (Max),A,132.25
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,6,N Current (RMS),A,116.88
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,6,L3 Current (Min),A,36.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,6,L3 Current (Max),A,78.12
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,42.25
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,6,L2 Current (Min),A,40.75
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,6,L2 Current (Max),A,75.12
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,45.5
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,6,L1 Current (Min),A,138.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,6,L1 Current (Max),A,183.88
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,152.12
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.93
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.63
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-48.44
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93057
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77023
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.64572
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,5,N Current (Min),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,5,N Current (Max),A,30.62
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,5,N Current (RMS),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,14.38
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,22.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.06
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93371
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97678
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94073
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,4,N Current (Min),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,4,N Current (Max),A,70.25
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,4,N Current (RMS),A,19.75
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,61.38
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,28.5
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,87.12
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.62
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.63
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.12
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83783
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98712
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93246
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (Min),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (Max),A,42.25
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (RMS),A,19.62
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,48.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.38
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.38
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.12
