Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90829
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92337
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85653
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (Min),A,25.5
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (Max),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,busbar,,N Current (Min),A,90.25
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,busbar,,N Current (Max),A,210.62
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,112.88
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (Min),A,66.88
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (Max),A,120.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.88
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (Min),A,79.88
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (Max),A,133.12
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.62
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (Min),A,155.88
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (Max),A,243.5
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:50:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.81
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.19
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.75
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96435
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95746
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99771
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,32.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,6,N Current (Min),A,73.25
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,6,N Current (Max),A,116.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,6,N Current (RMS),A,91.62
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,6,L3 Current (Min),A,40.75
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,6,L3 Current (Max),A,63.88
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,48.88
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,6,L2 Current (Min),A,43.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,6,L2 Current (Max),A,57.12
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,46.5
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,6,L1 Current (Min),A,122.62
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,6,L1 Current (Max),A,151.38
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,131.88
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.19
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.31
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-45.69
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9317
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.76529
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.42095
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,5,N Current (Min),A,3.75
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,5,N Current (Max),A,55.5
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,5,N Current (RMS),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,4.62
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,18.38
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.12
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,19.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,18.62
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.44
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.81
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.37
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94095
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96469
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90298
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,4,N Current (Min),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,4,N Current (Max),A,56.75
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,4,N Current (RMS),A,23.25
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,38.12
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,22.25
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,34.88
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.88
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.75
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85583
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98532
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91275
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (Min),A,13.12
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (Max),A,55.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (RMS),A,19.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.25
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,18.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86767
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87131
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80713
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (Min),A,42.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (Max),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.62
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.88
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,busbar,,N Current (Min),A,71.5
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,busbar,,N Current (Max),A,279.75
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,90.88
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (Min),A,74.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (Max),A,133.12
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.62
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (Min),A,86.12
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (Max),A,126.88
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.75
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (Min),A,126.5
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (Max),A,193.25
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.75
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:40:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.62
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.31
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97348
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95392
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99796
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,32.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,6,N Current (Min),A,70.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,6,N Current (Max),A,102.62
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,6,N Current (RMS),A,88.12
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,6,L3 Current (Min),A,52.12
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,6,L3 Current (Max),A,70.12
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,57.12
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,6,L2 Current (Min),A,42.62
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,6,L2 Current (Max),A,66.12
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,48.25
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,6,L1 Current (Min),A,116.5
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,6,L1 Current (Max),A,147.88
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,131.62
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.19
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-38.94
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-78.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89609
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.51455
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.24245
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,5,N Current (Min),A,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,5,N Current (Max),A,32.12
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,5,N Current (RMS),A,3.88
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.5
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.62
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,16.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.31
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93204
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96619
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96976
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,4,N Current (Min),A,14.5
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,4,N Current (Max),A,70.88
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,4,N Current (RMS),A,27.12
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,27.88
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,77.5
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.38
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,25.5
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.75
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,68.88
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.75
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.06
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86621
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98691
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92236
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (Min),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (Max),A,39.75
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (RMS),A,20.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,36.88
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.38
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.94
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.06
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,29.88
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.6321
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.69064
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81198
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,1,N Current (Min),A,25.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,1,N Current (Max),A,2.38
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.25
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.5
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.88
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,busbar,,N Current (Min),A,66.88
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,busbar,,N Current (Max),A,211.38
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,99.75
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (Min),A,92.62
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (Max),A,135.25
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.75
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (Min),A,74.12
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (Max),A,106.62
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.75
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (Min),A,142.25
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (Max),A,215.88
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:30:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.56
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.19
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.19
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96506
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94791
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99768
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,31.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,6,N Current (Min),A,77.38
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,6,N Current (Max),A,108.38
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,6,N Current (RMS),A,88.38
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,6,L3 Current (Min),A,46.5
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,6,L3 Current (Max),A,64.12
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,52.12
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,6,L2 Current (Min),A,42.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,6,L2 Current (Max),A,55.25
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,45.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,6,L1 Current (Min),A,121.12
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,6,L1 Current (Max),A,142.75
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,128.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.06
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-57.06
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-76.25
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87585
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.51843
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.24111
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,5,N Current (Min),A,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,5,N Current (Max),A,36.62
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,5,N Current (RMS),A,3.88
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.38
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,16.25
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,21.88
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.94
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
