Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96805
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95261
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98325
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,4,N Current (Min),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,4,N Current (Max),A,42.12
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,4,N Current (RMS),A,27.62
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,41.75
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.38
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.12
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.12
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,50.12
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.25
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.13
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.06
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93973
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99115
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92734
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (Min),A,15.5
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (Max),A,45.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (RMS),A,26.62
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,52.75
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.25
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.88
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-48.75
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.94
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,28.88
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.6397
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.74386
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85367
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (Min),A,26.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (Max),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.86
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,busbar,,N Current (Min),A,70.62
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,busbar,,N Current (Max),A,167.38
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,95.75
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (Min),A,82.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (Max),A,130.88
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.12
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (Min),A,83.38
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (Max),A,120.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (Min),A,135.25
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (Max),A,190.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.88
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:20:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.75
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.94
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.88
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.961
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95502
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99802
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,32.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,6,N Current (Min),A,77.88
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,6,N Current (Max),A,101.62
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,6,N Current (RMS),A,90.88
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,6,L3 Current (Min),A,45.88
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,6,L3 Current (Max),A,57.75
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,49.12
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,6,L2 Current (Min),A,43.38
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,6,L2 Current (Max),A,63.88
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,50.38
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,6,L1 Current (Min),A,122.38
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,6,L1 Current (Max),A,141.38
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,130.62
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.63
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.93
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-74.69
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87829
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77084
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.24111
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,5,N Current (Min),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,5,N Current (Max),A,27.62
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,5,N Current (RMS),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.38
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,13.12
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.69
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.81
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9707
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97717
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98196
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,4,N Current (Min),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,4,N Current (Max),A,65.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,4,N Current (RMS),A,23.62
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.12
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,53.12
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.25
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,34.62
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.88
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,93.62
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89541
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98895
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91519
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (Min),A,16.5
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (Max),A,39.25
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (RMS),A,26.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,25.38
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.12
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.62
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.75
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.44
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75106
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94861
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83145
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (Min),A,19.88
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (Max),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,6.5
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,5.88
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,busbar,,N Current (Min),A,73.5
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,busbar,,N Current (Max),A,174.5
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,95.38
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (Min),A,79.38
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (Max),A,114.38
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (Min),A,97.5
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (Max),A,133.38
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (Min),A,150.25
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (Max),A,226.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.25
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:10:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.19
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.75
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.5
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95993
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96075
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99792
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,32.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,6,N Current (Min),A,78.75
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,6,N Current (Max),A,101.88
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,6,N Current (RMS),A,88.75
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,6,L3 Current (Min),A,42.5
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,6,L3 Current (Max),A,56.88
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,47.25
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,6,L2 Current (Min),A,45.25
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,6,L2 Current (Max),A,65.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,55.12
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,6,L1 Current (Min),A,122.88
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,6,L1 Current (Max),A,143.75
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,129.5
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.63
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.56
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-77.06
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87576
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.76992
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.24208
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,5,N Current (Min),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,5,N Current (Max),A,43.62
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,5,N Current (RMS),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,14.62
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.38
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,17.25
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,14.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.25
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.12
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96933
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97006
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98459
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,4,N Current (Min),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,4,N Current (Max),A,50.88
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,4,N Current (RMS),A,24.12
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.5
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,46.75
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.62
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.38
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.75
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.88
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,46.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.75
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.63
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.56
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84802
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98184
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89502
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (Min),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (Max),A,45.75
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (RMS),A,18.38
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,32.5
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.65097
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92551
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81225
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (Min),A,32.62
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (Max),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,10.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,busbar,,N Current (Min),A,78.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,busbar,,N Current (Max),A,221.25
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (Min),A,75.25
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (Max),A,111.12
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.88
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (Min),A,84.5
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (Max),A,124.38
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.88
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (Min),A,157.5
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (Max),A,192.38
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.25
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T02:00:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.31
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.37
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.69
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96338
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96298
