Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99799
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,34.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,6,N Current (Min),A,78.12
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,6,N Current (Max),A,107.62
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,6,N Current (RMS),A,94.88
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,6,L3 Current (Min),A,46.5
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,6,L3 Current (Max),A,61.62
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,51.75
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,6,L2 Current (Min),A,41.88
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,6,L2 Current (Max),A,65.5
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,52.5
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,6,L1 Current (Min),A,124.38
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,6,L1 Current (Max),A,151.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,137.12
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.56
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.06
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-74.94
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87439
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77032
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23696
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,5,N Current (Min),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,5,N Current (Max),A,42.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,5,N Current (RMS),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,14.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.38
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,17.62
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,19.38
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.56
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.81
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94171
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96979
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97671
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,4,N Current (Min),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,4,N Current (Max),A,77.12
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,4,N Current (RMS),A,27.38
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.75
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,74.38
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.38
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,23.5
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,20.38
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,95.25
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.12
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.87
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.31
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87692
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98505
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89258
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (Min),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (Max),A,45.25
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (RMS),A,19.5
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.38
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.88
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.06
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.62786
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91257
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8316
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (Min),A,28.5
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (Max),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,11.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,busbar,,N Current (Min),A,85.75
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,busbar,,N Current (Max),A,181.25
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,103.75
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (Min),A,85.5
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (Max),A,126.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (Min),A,82.75
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (Max),A,137.12
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.75
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (Min),A,157.5
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (Max),A,225.12
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.25
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:50:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.19
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.94
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.44
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95996
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96365
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99796
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,33.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,6,N Current (Min),A,75.62
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,6,N Current (Max),A,106.88
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,6,N Current (RMS),A,93.38
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,6,L3 Current (Min),A,45.88
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,6,L3 Current (Max),A,63.25
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,49.62
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,6,L2 Current (Min),A,44.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,6,L2 Current (Max),A,65.88
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,53.38
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,6,L1 Current (Min),A,124.12
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,6,L1 Current (Max),A,146.88
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,136.5
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.25
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.75
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-74.12
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89215
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.6271
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.24019
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,5,N Current (Min),A,3.38
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,5,N Current (Max),A,35.25
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,5,N Current (RMS),A,6.62
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.62
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.25
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,19.88
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.62
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96204
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97177
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97137
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,4,N Current (Min),A,16.25
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,4,N Current (Max),A,65.25
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,4,N Current (RMS),A,21.38
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.75
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,60.5
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,22.88
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.75
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,26.5
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,81.88
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.88
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.44
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.13
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92944
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98682
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88272
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (Min),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (Max),A,43.12
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (RMS),A,19.25
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,37.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.75
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.62
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-48.12
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.81
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.63
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.66598
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93072
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86883
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (Min),A,28.62
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (Max),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,busbar,,N Current (Min),A,82.75
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,busbar,,N Current (Max),A,201.12
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,98.38
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (Min),A,83.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (Max),A,124.75
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.88
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (Min),A,84.88
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (Max),A,119.88
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.25
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (Min),A,157.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (Max),A,225.38
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.38
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:40:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.06
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.44
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96429
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95325
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9978
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,31.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,6,N Current (Min),A,81.12
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,6,N Current (Max),A,105.5
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,6,N Current (RMS),A,89.25
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,6,L3 Current (Min),A,47.12
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,6,L3 Current (Max),A,60.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,50.38
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,6,L2 Current (Min),A,42.12
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,6,L2 Current (Max),A,62.62
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,50.88
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,6,L1 Current (Min),A,126.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,6,L1 Current (Max),A,140.5
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,128.88
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.63
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-59.56
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-77.94
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90448
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.5826
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23745
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,5,N Current (Min),A,3.25
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,5,N Current (Max),A,51.25
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,5,N Current (RMS),A,5.5
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,4.25
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,17.5
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.75
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,19.88
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.25
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,16.25
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,17.31
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.19
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95346
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96844
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97784
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,4,N Current (Min),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,4,N Current (Max),A,47.25
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,4,N Current (RMS),A,19.5
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,16.38
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,34.88
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.88
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.12
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,34.62
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.25
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.31
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.69
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90124
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98398
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89279
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (Min),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (Max),A,45.25
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (RMS),A,18.62
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,39.12
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.38
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.31
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7528
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96207
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83505
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (Min),A,37.62
