Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (Max),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,11.5
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.25
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,busbar,,N Current (Min),A,83.88
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,busbar,,N Current (Max),A,235.62
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,95.88
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (Min),A,79.75
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (Max),A,117.38
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.88
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (Min),A,79.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (Max),A,117.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.62
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (Min),A,152.75
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (Max),A,186.25
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.25
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:30:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.5
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.13
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.19
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95956
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97006
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99789
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,33.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,6,N Current (Min),A,74.25
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,6,N Current (Max),A,103.62
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,6,N Current (RMS),A,86.88
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,6,L3 Current (Min),A,44.25
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,6,L3 Current (Max),A,59.75
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,51.12
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,6,L2 Current (Min),A,46.38
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,6,L2 Current (Max),A,81.88
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,63.38
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,6,L1 Current (Min),A,126.62
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,6,L1 Current (Max),A,141.88
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,133.25
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.44
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.37
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-75.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89056
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.73935
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23818
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,5,N Current (Min),A,3.12
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,5,N Current (Max),A,28.38
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,5,N Current (RMS),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,22.62
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.75
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94876
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97552
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97714
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,4,N Current (Min),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,4,N Current (Max),A,57.38
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,4,N Current (RMS),A,18.12
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,16.25
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,50.62
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,35.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,25.5
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,74.75
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.75
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.63
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.56
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.63
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8721
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98752
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93576
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (Min),A,11.62
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (Max),A,37.25
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (RMS),A,23.25
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,47.25
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.62
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.25
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.81
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69146
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93838
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80462
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (Min),A,20.12
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (Max),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,5.62
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,6.12
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,busbar,,N Current (Min),A,79.88
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,busbar,,N Current (Max),A,200.5
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,96.12
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (Min),A,68.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (Max),A,109.5
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.62
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (Min),A,88.5
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (Max),A,151.88
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.62
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (Min),A,162.5
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (Max),A,224.25
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.75
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:20:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.63
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.19
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.62
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96417
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96564
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9982
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,35.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,6,N Current (Min),A,78.75
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,6,N Current (Max),A,112.5
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,6,N Current (RMS),A,98.12
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,6,L3 Current (Min),A,47.62
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,6,L3 Current (Max),A,61.62
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,52.75
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,6,L2 Current (Min),A,45.88
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,6,L2 Current (Max),A,87.38
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,61.38
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,6,L1 Current (Min),A,128.75
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,6,L1 Current (Max),A,151.25
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,142.62
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.81
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.56
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-89.75
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87491
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.74795
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.24474
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,5,N Current (Min),A,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,5,N Current (Max),A,57.12
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,5,N Current (RMS),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,19.75
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.38
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,22.75
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,18.88
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.75
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95727
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96735
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98071
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,4,N Current (Min),A,17.5
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,4,N Current (Max),A,62.88
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,4,N Current (RMS),A,27.88
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.5
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,66.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.62
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.75
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,26.12
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.88
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,34.5
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,43.88
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.37
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91553
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98276
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96933
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (Min),A,10.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (Max),A,51.12
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (RMS),A,18.25
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.5
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,40.62
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.75
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.44
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8472
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93982
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83709
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (Min),A,43.88
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (Max),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.25
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,13.12
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,16.62
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,busbar,,N Current (Min),A,80.88
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,busbar,,N Current (Max),A,287.12
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,117.38
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (Min),A,84.62
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (Max),A,132.25
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.62
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (Min),A,90.25
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (Max),A,146.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.62
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (Min),A,179.62
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (Max),A,214.25
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.62
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:10:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.56
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.31
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.62
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96826
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95908
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99823
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,35.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,6,N Current (Min),A,85.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,6,N Current (Max),A,125.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,6,N Current (RMS),A,103.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,6,L3 Current (Min),A,51.5
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,6,L3 Current (Max),A,65.88
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,54.5
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,6,L2 Current (Min),A,43.88
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,6,L2 Current (Max),A,79.62
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,57.38
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,6,L1 Current (Min),A,131.38
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,6,L1 Current (Max),A,160.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,145.25
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.75
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.69
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-74.12
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89773
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77246
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23891
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,5,N Current (Min),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,5,N Current (Max),A,37.12
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,5,N Current (RMS),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.75
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,16.25
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,11.62
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.31
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93658
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96826
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97617
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,4,N Current (Min),A,17.88
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,4,N Current (Max),A,58.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,4,N Current (RMS),A,29.25
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,41.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.88
