Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.5
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.62
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,73.5
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.25
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95419
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98889
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91937
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (Min),A,17.12
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (Max),A,40.88
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (RMS),A,23.62
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.75
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.12
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,50.5
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.88
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.88
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.81
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88608
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73828
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8168
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (Min),A,26.5
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (Max),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.75
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,busbar,,N Current (Min),A,88.88
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,busbar,,N Current (Max),A,204.88
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,112.62
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (Min),A,88.5
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (Max),A,119.12
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (Min),A,96.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (Max),A,136.38
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.25
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (Min),A,169.75
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (Max),A,214.12
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.12
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T01:00:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.44
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.56
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97052
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96463
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99789
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,37.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,6,N Current (Min),A,90.5
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,6,N Current (Max),A,123.25
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,6,N Current (RMS),A,105.88
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,6,L3 Current (Min),A,54.25
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,6,L3 Current (Max),A,67.88
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,58.88
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,6,L2 Current (Min),A,43.38
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,6,L2 Current (Max),A,81.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,56.88
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,6,L1 Current (Min),A,143.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,6,L1 Current (Max),A,163.88
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,150.75
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.5
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.63
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-76.94
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90823
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.71853
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23732
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,5,N Current (Min),A,3.38
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,5,N Current (Max),A,36.75
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,5,N Current (RMS),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,4.38
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,13.88
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.75
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,18.12
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.62
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.25
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95874
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95062
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97623
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,4,N Current (Min),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,4,N Current (Max),A,43.25
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,4,N Current (RMS),A,24.25
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.12
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,37.88
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.88
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.88
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,27.75
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,39.12
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.75
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.19
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.5
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9263
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98917
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89639
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (Min),A,13.62
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (Max),A,49.88
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (RMS),A,27.75
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.5
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,58.75
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.38
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.88
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.13
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.25
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,30.81
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89181
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.70037
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84472
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (Min),A,26.12
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (Max),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.25
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,busbar,,N Current (Min),A,96.88
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,busbar,,N Current (Max),A,206.88
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,111.38
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (Min),A,88.5
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (Max),A,128.88
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.62
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (Min),A,96.38
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (Max),A,151.62
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.62
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (Min),A,182.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (Max),A,213.12
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:50:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.69
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.56
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.5
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96594
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9443
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99603
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,30.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,6,N Current (Min),A,37.88
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,6,N Current (Max),A,119.25
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,6,N Current (RMS),A,84.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,6,L3 Current (Min),A,55.5
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,6,L3 Current (Max),A,72.62
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,59.75
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,6,L2 Current (Min),A,46.25
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,6,L2 Current (Max),A,59.12
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,49.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,6,L1 Current (Min),A,70.75
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,6,L1 Current (Max),A,161.12
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,123.12
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.69
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-58.63
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-75.75
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90976
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.49789
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.24114
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,5,N Current (Min),A,3.38
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,5,N Current (Max),A,41.38
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,5,N Current (RMS),A,4.12
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,4.38
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,14.62
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.88
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,13.62
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,13.75
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.69
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.37
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96085
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94553
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97028
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,4,N Current (Min),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,4,N Current (Max),A,59.25
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,4,N Current (RMS),A,23.25
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.12
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,59.12
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.38
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,35.75
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.88
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.5
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,81.5
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.12
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.06
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.07
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92621
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9921
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89813
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (Min),A,21.75
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (Max),A,47.62
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (RMS),A,29.38
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,47.5
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.38
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.75
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.19
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.31
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7099
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82153
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80908
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (Min),A,29.75
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (Max),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,busbar,,N Current (Min),A,52.12
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,busbar,,N Current (Max),A,190.5
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,91.75
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (Min),A,89.12
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (Max),A,132.5
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.12
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (Min),A,95.62
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (Max),A,130.88
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (Min),A,105.25
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (Max),A,238.12
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:40:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.31
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.19
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.88
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95874
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93808
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99384
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,6,N Current (Min),A,38.38
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,6,N Current (Max),A,72.88
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,6,N Current (RMS),A,51.5
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,6,L3 Current (Min),A,53.38
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,6,L3 Current (Max),A,69.38
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,59.62
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,6,L2 Current (Min),A,43.88
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,6,L2 Current (Max),A,58.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,47.75
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,6,L1 Current (Min),A,70.5
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,6,L1 Current (Max),A,104.25
