Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,88.5
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.06
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-58.87
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-75.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91199
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.4978
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23439
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,5,N Current (Min),A,3.38
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,5,N Current (Max),A,28.25
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,5,N Current (RMS),A,4.12
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,4.38
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.88
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,11.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.37
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.31
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92712
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90817
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88803
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,4,N Current (Min),A,19.5
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,4,N Current (Max),A,64.88
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,4,N Current (RMS),A,28.75
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.12
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,74.88
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.62
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,26.25
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.25
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,30.38
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.75
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.75
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95215
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98294
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89023
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (Min),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (Max),A,36.38
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (RMS),A,19.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,38.88
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.19
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.81
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78378
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90875
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82507
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (Min),A,21.75
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (Max),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,6.62
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,busbar,,N Current (Min),A,51.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,busbar,,N Current (Max),A,161.88
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,64.62
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (Min),A,97.5
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (Max),A,141.75
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.12
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (Min),A,79.88
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (Max),A,107.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.38
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (Min),A,91.88
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (Max),A,143.12
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.88
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:30:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.37
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.37
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96115
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94113
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99374
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,6,N Current (Min),A,32.88
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,6,N Current (Max),A,72.38
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,6,N Current (RMS),A,50.88
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,6,L3 Current (Min),A,55.62
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,6,L3 Current (Max),A,72.25
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,61.5
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,6,L2 Current (Min),A,45.62
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,6,L2 Current (Max),A,67.5
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,50.75
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,6,L1 Current (Min),A,68.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,6,L1 Current (Max),A,112.38
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,88.75
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.81
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-57.31
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-73.69
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90753
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.57317
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.24089
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,5,N Current (Min),A,3.12
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,5,N Current (Max),A,39.38
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,5,N Current (RMS),A,5.38
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,4.25
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.75
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,17.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.88
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,11.62
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,25.12
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.75
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91733
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87778
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94583
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,4,N Current (Min),A,24.88
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,4,N Current (Max),A,59.25
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,4,N Current (RMS),A,32.75
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,32.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,53.62
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.12
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,75.25
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.62
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.31
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93326
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98096
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88992
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (Min),A,11.62
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (Max),A,39.62
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (RMS),A,19.5
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,40.75
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.88
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.25
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.06
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85104
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8262
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85241
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (Min),A,27.12
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (Max),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,11.62
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,busbar,,N Current (Min),A,51.75
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,busbar,,N Current (Max),A,169.62
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (Min),A,103.88
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (Max),A,137.75
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.38
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (Min),A,81.5
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (Max),A,134.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.62
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (Min),A,102.75
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (Max),A,163.38
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.25
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:20:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.69
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.75
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.31
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96344
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93796
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99496
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,6,N Current (Min),A,31.88
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,6,N Current (Max),A,89.38
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,6,N Current (RMS),A,63.12
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,6,L3 Current (Min),A,58.25
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,6,L3 Current (Max),A,75.12
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,64.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,6,L2 Current (Min),A,44.62
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,6,L2 Current (Max),A,60.75
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,49.38
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,6,L1 Current (Min),A,70.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,6,L1 Current (Max),A,131.88
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,103.5
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.75
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.19
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-76.25
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90509
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77145
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23058
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,5,N Current (Min),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,5,N Current (Max),A,37.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,5,N Current (RMS),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.75
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,16.25
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,11.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,25.81
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.69
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97742
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95895
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91894
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,4,N Current (Min),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,4,N Current (Max),A,59.62
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,4,N Current (RMS),A,24.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.5
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,72.75
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.62
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.5
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,24.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,25.38
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.62
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90603
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98834
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90555
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (Min),A,15.5
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (Max),A,45.88
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (RMS),A,23.38
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.25
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,42.62
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.62
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.62
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.31
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.5
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.81
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8161
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84735
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85544
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (Min),A,26.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (Max),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.38
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
