Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,busbar,,N Current (Min),A,51.5
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,busbar,,N Current (Max),A,167.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (Min),A,96.12
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (Max),A,145.5
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.88
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (Min),A,94.75
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (Max),A,131.62
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.75
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (Min),A,103.38
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (Max),A,167.88
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.62
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:10:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.5
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.87
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.38
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96811
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94281
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99628
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,26.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,6,N Current (Min),A,44.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,6,N Current (Max),A,96.62
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,6,N Current (RMS),A,62.38
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,6,L3 Current (Min),A,60.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,6,L3 Current (Max),A,78.12
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,67.25
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,6,L2 Current (Min),A,48.75
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,6,L2 Current (Max),A,71.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,55.38
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,6,L1 Current (Min),A,91.88
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,6,L1 Current (Max),A,126.75
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,106.25
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.25
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.13
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-77.44
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87649
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.69198
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23699
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,5,N Current (Min),A,3.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,5,N Current (Max),A,39.5
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,5,N Current (RMS),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,13.75
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.38
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,13.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.44
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.62
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97195
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97269
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95978
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,4,N Current (Min),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,4,N Current (Max),A,61.12
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,4,N Current (RMS),A,23.62
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.12
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,73.75
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.75
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.62
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,31.75
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.88
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,75.62
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.06
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.81
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.87
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92215
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98489
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89477
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (Min),A,13.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (Max),A,41.62
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (RMS),A,21.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,43.62
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.38
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.44
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.12
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75552
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7687
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80899
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (Min),A,31.12
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (Max),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,busbar,,N Current (Min),A,54.12
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,busbar,,N Current (Max),A,215.75
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (Min),A,95.12
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (Max),A,153.75
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.75
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (Min),A,93.12
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (Max),A,127.62
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.25
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (Min),A,125.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (Max),A,192.12
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.75
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-20T00:00:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.62
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.81
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97876
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97137
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98944
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,6,N Current (Min),A,30.12
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,6,N Current (Max),A,80.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,6,N Current (RMS),A,36.75
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Current (Min),A,65.75
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Current (Max),A,117.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,79.62
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Current (Min),A,48.38
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Current (Max),A,72.5
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,60.25
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Current (Min),A,63.25
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Current (Max),A,93.38
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,74.38
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.56
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-53.69
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-76.69
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92508
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79535
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.2361
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,5,N Current (Min),A,4.62
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,5,N Current (Max),A,61.25
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,5,N Current (RMS),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.62
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,20.75
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,21.88
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,20.62
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.31
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.87
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.44
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97699
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94739
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90933
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (Min),A,17.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (Max),A,71.75
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (RMS),A,33.5
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,26.12
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,83.12
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.88
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,25.12
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.62
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,30.75
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.94
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92819
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98666
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91458
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (Min),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (Max),A,58.38
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (RMS),A,17.12
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,33.5
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.5
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.38
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.06
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.62
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77179
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.67779
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91504
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (Min),A,52.88
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (Max),A,4.5
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.25
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,14.88
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,25.12
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,busbar,,N Current (Min),A,53.62
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,busbar,,N Current (Max),A,303.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Min),A,108.25
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Max),A,179.62
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Min),A,87.12
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Max),A,138.5
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.62
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Min),A,87.5
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Max),A,181.25
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.12
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:50:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.06
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.06
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97971
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95929
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98975
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,6,N Current (Min),A,31.88
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,6,N Current (Max),A,81.12
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,6,N Current (RMS),A,42.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Current (Min),A,68.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Current (Max),A,121.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,83.38
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Current (Min),A,46.88
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Current (Max),A,84.5
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,53.5
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Current (Min),A,62.12
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Current (Max),A,117.25
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,75.75
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.25
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.63
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-70.31
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92346
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.61297
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.24562
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,5,N Current (Min),A,4.62
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,5,N Current (Max),A,62.88
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,5,N Current (RMS),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,5.62
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,21.5
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.25
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,21.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.62
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,21.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,15.25
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.37
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96268
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92496
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92255
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (Min),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (Max),A,71.5
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (RMS),A,24.5
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,27.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,76.88
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.88
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,38.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.75
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,72.38
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.75
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
