Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93674
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99155
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97995
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (Min),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (Max),A,57.12
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (RMS),A,18.62
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,50.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.75
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.5
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.75
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.94
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86636
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89654
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85702
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (Min),A,50.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (Max),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.75
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.25
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,19.12
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,busbar,,N Current (Min),A,51.62
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,busbar,,N Current (Max),A,308.88
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,62.62
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Min),A,111.88
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Max),A,182.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.88
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Min),A,69.5
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Max),A,152.62
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.62
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Min),A,94.5
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Max),A,160.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.25
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:40:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.06
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97678
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95142
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99036
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,6,N Current (Min),A,33.12
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,6,N Current (Max),A,65.5
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,6,N Current (RMS),A,42.62
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Current (Min),A,69.12
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Current (Max),A,95.75
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,79.5
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Current (Min),A,48.12
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Current (Max),A,63.62
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,51.5
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Current (Min),A,64.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Current (Max),A,94.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,76.5
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.94
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-53.31
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-76.12
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9353
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80713
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.34591
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,5,N Current (Min),A,4.62
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,5,N Current (Max),A,37.88
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,5,N Current (RMS),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.88
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,15.12
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,14.12
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,21.94
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.75
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.38
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96411
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9173
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89181
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (Min),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (Max),A,50.5
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (RMS),A,22.38
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,25.88
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,60.5
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.12
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,33.5
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.12
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,26.62
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.88
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.62
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93417
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98328
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94821
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (Min),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (Max),A,35.75
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (RMS),A,15.25
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,37.88
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.12
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.88
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.44
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,32.5
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91785
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91455
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85376
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (Min),A,31.25
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (Max),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.38
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,busbar,,N Current (Min),A,53.5
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,busbar,,N Current (Max),A,199.88
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,62.38
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Min),A,113.38
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Max),A,176.25
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Min),A,80.62
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Max),A,121.12
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.88
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Min),A,90.5
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Max),A,151.25
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.25
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:30:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.19
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.31
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.88
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97955
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95731
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99145
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,6,N Current (Min),A,35.12
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,6,N Current (Max),A,63.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,6,N Current (RMS),A,46.38
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,6,L3 Current (Min),A,71.12
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,6,L3 Current (Max),A,119.5
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,86.25
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,6,L2 Current (Min),A,49.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,6,L2 Current (Max),A,65.88
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,54.88
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,6,L1 Current (Min),A,54.25
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,6,L1 Current (Max),A,110.75
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,83.62
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.13
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-46.75
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-46.56
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96805
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.4995
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.65408
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,5,N Current (Min),A,4.75
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,5,N Current (Max),A,31.38
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,5,N Current (RMS),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,6.5
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,16.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,19.38
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.75
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97006
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9082
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86746
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (Min),A,18.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (Max),A,75.88
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (RMS),A,29.5
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,27.12
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,87.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.62
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,21.12
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,69.62
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93686
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98059
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91171
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (Min),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (Max),A,29.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (RMS),A,14.12
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,33.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.12
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.81
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.44
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70025
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80316
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88391
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (Min),A,24.38
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (Max),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Min),A,58.38
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Max),A,168.25
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Min),A,119.38
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Max),A,203.5
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.75
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Min),A,83.38
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Max),A,112.62
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.25
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Min),A,69.62
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Max),A,178.38
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:20:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.25
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.19
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.56
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98431
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95779
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98804
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,6,N Current (Min),A,35.88
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,6,N Current (Max),A,87.75
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,6,N Current (RMS),A,48.88
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,6,L3 Current (Min),A,79.88
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,6,L3 Current (Max),A,144.25
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,97.25
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,6,L2 Current (Min),A,50.75
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,6,L2 Current (Max),A,62.75
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,54.62
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,6,L1 Current (Min),A,56.88
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,6,L1 Current (Max),A,101.75
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,73.38
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.56
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-56.81
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-73.88
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95135
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.70608
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23958
