Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,5,N Current (Min),A,5.25
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,5,N Current (Max),A,61.75
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,5,N Current (RMS),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,20.88
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.88
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,24.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.38
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,19.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,17.81
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.75
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.88
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96219
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90961
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90283
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (Min),A,15.12
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (Max),A,58.25
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (RMS),A,27.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,28.5
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,58.75
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,25.88
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,68.25
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.19
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.5
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92917
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98859
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89007
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (Min),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (Max),A,55.25
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (RMS),A,19.25
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,51.75
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.75
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.5
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.06
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.25
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68417
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.67898
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87399
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (Min),A,44.62
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (Max),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,16.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.38
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Min),A,57.62
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Max),A,272.12
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,74.25
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Min),A,128.75
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Max),A,191.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.38
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Min),A,91.75
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Max),A,148.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Min),A,81.5
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Max),A,149.62
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:10:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.19
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.37
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.5
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97888
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96783
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99265
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,6,N Current (Min),A,34.75
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,6,N Current (Max),A,80.75
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,6,N Current (RMS),A,47.12
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,6,L3 Current (Min),A,75.12
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,6,L3 Current (Max),A,107.5
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,83.75
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,6,L2 Current (Min),A,52.5
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,6,L2 Current (Max),A,79.75
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,57.5
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,6,L1 Current (Min),A,79.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,6,L1 Current (Max),A,114.25
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,90.75
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.63
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-71.94
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94583
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.60156
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.37139
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,5,N Current (Min),A,3.75
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,5,N Current (Max),A,40.5
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,5,N Current (RMS),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.12
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,12.75
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.88
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,14.5
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,14.38
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.25
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.69
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96805
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91449
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91125
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (Min),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (Max),A,50.88
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (RMS),A,23.38
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,63.88
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.25
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,22.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.75
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,29.38
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.25
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.13
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.25
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93167
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98618
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90442
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (Min),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (Max),A,38.62
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (RMS),A,15.5
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.38
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.88
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.5
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.06
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.56
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77465
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.68249
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87002
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (Min),A,32.5
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (Max),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.38
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,13.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,busbar,,N Current (Min),A,56.75
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,busbar,,N Current (Max),A,211.75
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,66.62
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Min),A,124.88
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Max),A,165.5
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.38
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Min),A,90.88
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Max),A,124.62
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Min),A,104.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Max),A,175.25
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.75
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T23:00:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.44
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.81
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.5
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9827
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95575
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99313
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,6,N Current (Min),A,46.75
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,6,N Current (Max),A,71.5
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,6,N Current (RMS),A,55.88
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,6,L3 Current (Min),A,76.88
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,6,L3 Current (Max),A,116.88
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,99.5
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,6,L2 Current (Min),A,46.5
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,6,L2 Current (Max),A,62.5
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,52.75
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,6,L1 Current (Min),A,80.75
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,6,L1 Current (Max),A,108.88
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,92.88
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.87
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-55.87
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,30.5
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94525
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8338
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82553
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,5,N Current (Min),A,3.88
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,5,N Current (Max),A,36.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,5,N Current (RMS),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.25
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,13.12
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,16.75
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.81
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.75
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.12
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9704
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94122
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89837
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (Min),A,13.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (Max),A,68.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (RMS),A,23.88
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,80.5
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.75
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.38
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.12
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,38.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.94
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94629
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99225
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8912
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (Min),A,13.12
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (Max),A,44.88
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (RMS),A,24.75
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.25
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,55.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.88
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,17.25
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.44
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.742
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7897
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86978
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (Min),A,26.25
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (Max),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.62
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,10.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,busbar,,N Current (Min),A,57.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,busbar,,N Current (Max),A,161.62
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Min),A,122.12
