Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Max),A,200.12
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.88
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Min),A,93.88
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Max),A,147.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.12
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Min),A,104.38
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Max),A,147.62
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.62
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:50:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.75
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.81
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.88
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97964
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9642
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99377
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,6,N Current (Min),A,42.12
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,6,N Current (Max),A,76.38
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,6,N Current (RMS),A,52.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,6,L3 Current (Min),A,81.88
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,6,L3 Current (Max),A,128.75
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,94.62
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,6,L2 Current (Min),A,49.38
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,6,L2 Current (Max),A,70.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,55.25
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,6,L1 Current (Min),A,82.88
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,6,L1 Current (Max),A,116.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,97.38
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.69
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,42.69
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92874
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.71215
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82647
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,5,N Current (Min),A,3.5
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,5,N Current (Max),A,35.62
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,5,N Current (RMS),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,21.88
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,11.5
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.75
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.5
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96515
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94382
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93323
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (Min),A,14.75
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (Max),A,50.25
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (RMS),A,25.88
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,27.5
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,55.88
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,33.62
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,74.88
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.5
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98035
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.992
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93326
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (Min),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (Max),A,44.75
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (RMS),A,24.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.25
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,57.88
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.25
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.56
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70147
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89316
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88998
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (Min),A,27.25
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (Max),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.75
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,busbar,,N Current (Min),A,56.75
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,busbar,,N Current (Max),A,150.12
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,69.62
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Min),A,146.25
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Max),A,197.12
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Min),A,90.75
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Max),A,143.38
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.12
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Min),A,110.25
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Max),A,175.75
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:40:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.44
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.06
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97971
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97147
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99307
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,6,N Current (Min),A,35.88
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,6,N Current (Max),A,63.88
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,6,N Current (RMS),A,47.25
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,6,L3 Current (Min),A,81.25
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,6,L3 Current (Max),A,120.12
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,99.12
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,6,L2 Current (Min),A,55.25
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,6,L2 Current (Max),A,72.12
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,60.5
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,6,L1 Current (Min),A,82.62
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,6,L1 Current (Max),A,116.88
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,93.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.31
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,30.56
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93017
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77523
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95889
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,5,N Current (Min),A,5.12
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,5,N Current (Max),A,33.75
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,5,N Current (RMS),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,6.12
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,4.38
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,14.38
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.12
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.19
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.06
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96774
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94855
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9498
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (Min),A,14.88
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (Max),A,42.62
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (RMS),A,23.75
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,27.38
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,49.12
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.25
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.38
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,25.12
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.12
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.12
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,31.5
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97928
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98938
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94174
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (Min),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (Max),A,35.5
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (RMS),A,19.12
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.25
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,48.75
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.62
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.06
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.25
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76825
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92963
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88577
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (Min),A,25.38
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (Max),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Min),A,57.88
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Max),A,171.12
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,71.38
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Min),A,136.5
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Max),A,186.38
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.88
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Min),A,102.5
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Max),A,135.25
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.25
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Min),A,116.62
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Max),A,155.88
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.12
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:30:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.88
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.5
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.5
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98117
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97467
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99393
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,6,N Current (Min),A,38.88
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,6,N Current (Max),A,74.25
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,6,N Current (RMS),A,48.25
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,6,L3 Current (Min),A,83.75
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,6,L3 Current (Max),A,133.12
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,97.25
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,6,L2 Current (Min),A,57.75
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,6,L2 Current (Max),A,96.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,63.5
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,6,L1 Current (Min),A,83.38
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,6,L1 Current (Max),A,127.88
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,98.62
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.75
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.25
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.75
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94571
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.61706
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95688
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,5,N Current (Min),A,3.75
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,5,N Current (Max),A,56.5
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,5,N Current (RMS),A,6.88
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,6.25
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,19.75
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,22.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,18.5
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,15.13
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.25
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96393
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96268
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96515
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (Min),A,16.25
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (Max),A,58.25
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (RMS),A,26.62
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,27.5
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,72.62
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.88
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.62
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.75
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,18.62
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,77.62
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.88
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.81
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95038
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99033
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95181
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (Min),A,10.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (Max),A,51.62
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (RMS),A,19.5
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.38
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
