Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,46.25
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.63
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.69
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76025
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94049
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90243
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (Min),A,44.88
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (Max),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.12
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.88
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,13.62
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.25
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Min),A,59.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Max),A,268.25
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,68.75
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Min),A,143.88
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Max),A,194.25
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.25
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Min),A,98.12
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Max),A,147.12
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.25
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Min),A,116.62
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Max),A,188.5
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.25
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:20:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.75
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.13
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.38
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98376
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98035
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99426
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,26.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,18.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,6,N Current (Min),A,35.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,6,N Current (Max),A,80.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,6,N Current (RMS),A,45.75
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,6,L3 Current (Min),A,84.75
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,6,L3 Current (Max),A,154.12
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,108.5
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,6,L2 Current (Min),A,61.12
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,6,L2 Current (Max),A,90.12
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,74.62
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,6,L1 Current (Min),A,84.62
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,6,L1 Current (Max),A,121.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,98.62
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.87
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.56
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.19
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94443
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96677
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9426
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,5,N Current (Min),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,5,N Current (Max),A,33.88
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,5,N Current (RMS),A,18.75
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,6.5
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,29.62
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.38
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,16.69
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96811
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96069
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93161
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (Min),A,11.88
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (Max),A,46.62
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (RMS),A,21.12
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,26.75
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,46.75
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.75
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.38
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,29.25
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,68.5
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.38
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.19
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94354
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99069
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96774
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (Min),A,11.5
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (Max),A,40.5
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (RMS),A,20.75
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,49.75
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.12
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.75
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.37
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.06
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.25
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71228
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87854
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88342
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (Min),A,18.12
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (Max),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,6.88
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,5.88
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Min),A,57.75
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Max),A,132.38
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Min),A,136.88
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Max),A,216.75
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Min),A,118.88
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Max),A,188.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Min),A,119.38
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Max),A,176.5
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.12
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:10:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.12
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.75
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.88
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98413
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97015
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9957
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,30.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,6,N Current (Min),A,41.5
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,6,N Current (Max),A,104.25
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,6,N Current (RMS),A,66.12
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Current (Min),A,88.12
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Current (Max),A,153.25
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,112.62
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Current (Min),A,59.12
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Current (Max),A,79.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,65.88
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Current (Min),A,88.75
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Current (Max),A,151.75
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,125.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.94
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.31
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,20.68
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93823
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96896
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94748
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,5,N Current (Min),A,16.12
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,5,N Current (Max),A,61.25
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,5,N Current (RMS),A,20.88
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.12
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,21.62
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,16.38
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,34.25
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.25
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,19.25
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,19.12
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.25
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96686
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96313
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89725
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (Min),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (Max),A,68.12
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (RMS),A,26.25
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,28.12
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,66.75
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.25
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,38.75
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.75
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.12
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,25.88
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.25
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.94
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94855
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97983
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97427
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (Min),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (Max),A,52.38
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (RMS),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,51.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.12
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.44
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.69
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,29.81
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78097
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87716
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8334
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (Min),A,46.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (Max),A,2.5
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.12
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,14.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.12
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.88
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Min),A,61.12
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Max),A,285.62
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,75.62
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Min),A,151.25
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Max),A,213.88
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.62
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Min),A,119.88
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Max),A,163.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.38
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Min),A,116.88
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Max),A,196.88
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.25
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T22:00:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.44
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.62
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.5
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98306
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98303
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99487
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,26.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,19.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,6,N Current (Min),A,34.62
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,6,N Current (Max),A,68.25
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,6,N Current (RMS),A,44.62
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Current (Min),A,88.38
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Current (Max),A,133.12
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,107.38
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Current (Min),A,66.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Current (Max),A,110.75
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,78.5
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Current (Min),A,87.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Current (Max),A,128.75
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,104.25
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.07
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.81
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,18.06
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93069
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81927
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95154
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,5,N Current (Min),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,5,N Current (Max),A,44.75
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,5,N Current (RMS),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.5
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,16.88
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.88
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,19.75
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,14.12
