Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.44
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97348
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96802
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89654
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (Min),A,14.75
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (Max),A,77.38
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (RMS),A,24.88
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,27.38
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,89.25
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.25
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,68.88
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94238
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98483
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96521
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (Min),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (Max),A,38.62
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (RMS),A,17.62
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,37.62
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,30.25
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.38
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.75
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90057
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90854
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89456
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (Min),A,34.88
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (Max),A,2.5
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,12.75
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Min),A,60.12
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Max),A,218.25
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,68.25
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Min),A,144.75
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Max),A,207.38
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.88
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Min),A,111.38
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Max),A,174.75
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Min),A,114.12
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Max),A,172.12
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:50:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.69
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.19
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98724
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98752
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99435
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,30.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,6,N Current (Min),A,35.38
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,6,N Current (Max),A,67.25
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,6,N Current (RMS),A,46.25
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Current (Min),A,99.25
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Current (Max),A,158.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,124.75
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Current (Min),A,66.62
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Current (Max),A,116.5
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,93.12
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Current (Min),A,84.5
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Current (Max),A,134.62
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,101.38
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.31
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.5
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,22.62
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92813
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.61193
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92093
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,5,N Current (Min),A,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,5,N Current (Max),A,31.38
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,5,N Current (RMS),A,5.38
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,5.38
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.75
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.12
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.69
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.37
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9653
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96609
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93271
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (Min),A,14.5
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (Max),A,51.5
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (RMS),A,22.88
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,28.38
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,65.88
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.75
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,20.88
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.88
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.25
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.12
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,67.62
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.25
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95535
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98367
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96011
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (Min),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (Max),A,32.75
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (RMS),A,17.38
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.38
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.12
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.88
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.19
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9136
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93902
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87582
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (Min),A,24.12
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (Max),A,5.12
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,2.62
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Min),A,59.12
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Max),A,171.12
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Min),A,151.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Max),A,234.25
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Min),A,117.75
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Max),A,173.88
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.75
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Min),A,110.75
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Max),A,184.75
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.88
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:40:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.44
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.75
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.25
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98657
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98914
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99393
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,31.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,6,N Current (Min),A,35.12
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,6,N Current (Max),A,76.88
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,6,N Current (RMS),A,47.75
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Current (Min),A,90.62
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Current (Max),A,170.75
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,126.38
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Current (Min),A,85.75
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Current (Max),A,123.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,100.25
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Current (Min),A,81.75
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Current (Max),A,130.75
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,99.62
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.44
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-57.5
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,18.56
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92596
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78476
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94879
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,5,N Current (Min),A,3.12
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,5,N Current (Max),A,28.5
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,5,N Current (RMS),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,6.38
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.88
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,13.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.38
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.62
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.19
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96542
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97617
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9473
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (Min),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (Max),A,64.5
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (RMS),A,23.75
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,30.38
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,80.88
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,48.75
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.75
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,73.75
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.75
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.31
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94421
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98849
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96338
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (Min),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (Max),A,36.88
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (RMS),A,19.88
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.38
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,47.5
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.38
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.5
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92526
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94803
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87033
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (Min),A,21.5
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (Max),A,3.38
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.25
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,6.88
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Min),A,61.25
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Max),A,159.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,79.38
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Min),A,150.75
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Max),A,247.38
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.62
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Min),A,141.25
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Max),A,200.38
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.88
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Min),A,109.25
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Max),A,179.62
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:30:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.56
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
