Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.25
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.25
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98471
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98773
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99451
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,29.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,6,N Current (Min),A,34.38
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,6,N Current (Max),A,63.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,6,N Current (RMS),A,40.75
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Current (Min),A,96.75
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Current (Max),A,156.12
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,120.88
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Current (Min),A,86.88
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Current (Max),A,119.25
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,100.5
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Current (Min),A,81.12
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Current (Max),A,128.12
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,103.5
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.57
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.69
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,18.44
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92755
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.61862
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95761
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,5,N Current (Min),A,3.38
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,5,N Current (Max),A,34.38
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,5,N Current (RMS),A,5.62
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,6.38
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,13.62
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.88
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,14.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,18.94
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97729
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96707
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96979
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (Min),A,15.62
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (Max),A,54.62
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (RMS),A,26.25
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,32.62
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,68.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.88
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,47.5
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.12
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,49.75
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.62
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.81
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.38
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97028
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98859
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95889
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (Min),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (Max),A,32.88
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (RMS),A,17.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.62
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,39.88
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,30.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.25
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.31
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92804
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94888
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88775
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (Min),A,25.75
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (Max),A,3.12
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.12
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.62
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Min),A,59.88
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Max),A,179.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,72.38
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Min),A,162.12
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Max),A,234.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.75
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Min),A,132.62
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Max),A,191.25
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.12
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Min),A,117.12
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Max),A,180.38
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.12
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:20:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.5
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.12
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.12
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9837
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98068
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99484
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,29.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,6,N Current (Min),A,36.88
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,6,N Current (Max),A,65.75
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,6,N Current (RMS),A,46.5
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Current (Min),A,102.75
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Current (Max),A,143.88
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,120.25
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Current (Min),A,72.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Current (Max),A,113.12
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,86.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Current (Min),A,82.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Current (Max),A,136.88
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,112.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.94
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-53.69
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.75
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94083
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78198
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95508
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,5,N Current (Min),A,3.5
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,5,N Current (Max),A,37.5
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,5,N Current (RMS),A,7.5
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,6.38
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,18.12
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,12.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.13
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97852
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96561
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98746
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (Min),A,17.88
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (Max),A,85.5
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (RMS),A,33.5
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,32.88
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,110.75
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.62
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,30.5
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.25
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,90.38
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.25
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94415
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98373
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95697
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (Min),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (Max),A,32.88
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (RMS),A,16.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,38.5
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.38
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.12
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.5
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91394
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95257
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87457
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (Min),A,45.75
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (Max),A,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,2.62
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,40.88
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.5
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Min),A,64.25
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Max),A,191.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,76.88
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Min),A,163.62
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Max),A,247.12
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.88
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Min),A,116.12
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Max),A,176.88
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Min),A,127.38
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Max),A,201.25
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.12
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:10:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.25
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.62
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98614
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98358
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99521
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,32.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,6,N Current (Min),A,38.88
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,6,N Current (Max),A,79.38
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,6,N Current (RMS),A,49.75
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Current (Min),A,106.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Current (Max),A,165.75
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,131.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Current (Min),A,69.75
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Current (Max),A,112.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,91.25
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Current (Min),A,84.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Current (Max),A,137.38
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,109.62
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.63
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.5
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.56
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95605
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.5848
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95862
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,5,N Current (Min),A,3.88
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,5,N Current (Max),A,31.88
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,5,N Current (RMS),A,5.38
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.25
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,12.5
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.38
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,14.87
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97531
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97931
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98514
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (Min),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (Max),A,77.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (RMS),A,24.75
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,32.38
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,101.12
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,72.62
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,105.5
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.88
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98618
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99033
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96548
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (Min),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (Max),A,34.62
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,17.88
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.38
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,41.12
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.5
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
