Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99866
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96176
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8388
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (Min),A,45.38
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (Max),A,36.75
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.75
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,42.12
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.12
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,10.62
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,61.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,busbar,,N Current (Min),A,66.5
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,busbar,,N Current (Max),A,158.88
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,98.75
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Min),A,204.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Max),A,320.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.75
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Min),A,126.5
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Max),A,204.75
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.88
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Min),A,139.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Max),A,220.12
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.25
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T21:00:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.69
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.19
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.38
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98611
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98309
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99518
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,32.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,6,N Current (Min),A,37.62
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,6,N Current (Max),A,72.75
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,6,N Current (RMS),A,51.25
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Current (Min),A,106.25
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Current (Max),A,164.62
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,130.25
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Current (Min),A,78.5
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Current (Max),A,111.38
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,91.12
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Current (Min),A,90.38
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Current (Max),A,139.25
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,115.62
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.81
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-52.38
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.56
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95737
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78021
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95621
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,5,N Current (Min),A,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,5,N Current (Max),A,38.12
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,5,N Current (RMS),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.12
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,13.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,16.75
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.62
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,13.88
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.94
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.06
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97836
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98035
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98108
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (Min),A,13.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (Max),A,57.12
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (RMS),A,29.12
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,32.25
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,80.88
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.25
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.62
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,47.12
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,50.88
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.62
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.75
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97879
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99069
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96243
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (Min),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (Max),A,48.62
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,22.38
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,36.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.25
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,61.25
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.88
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.25
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,30.5
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99921
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94678
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83758
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (Min),A,45.62
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (Max),A,35.88
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.25
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,48.62
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.12
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.88
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.62
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,61.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,busbar,,N Current (Min),A,70.25
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,busbar,,N Current (Max),A,190.38
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,105.12
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Min),A,215.75
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Max),A,285.38
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.12
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Min),A,136.38
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Max),A,200.25
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.75
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Min),A,137.75
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Max),A,198.38
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:50:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.06
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.94
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.56
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9845
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98065
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99585
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,29.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,32.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,6,N Current (Min),A,39.12
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,6,N Current (Max),A,84.5
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,6,N Current (RMS),A,58.12
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Current (Min),A,95.62
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Current (Max),A,172.38
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,120.62
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Current (Min),A,71.25
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Current (Max),A,105.62
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,86.12
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Current (Min),A,95.5
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Current (Max),A,179.25
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,131.5
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.69
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.88
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.88
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95892
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.57861
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95846
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,5,N Current (Min),A,3.62
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,5,N Current (Max),A,33.12
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,5,N Current (RMS),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,5.38
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,21.62
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,13.75
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.69
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.06
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.31
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96951
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97681
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97259
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (Min),A,16.38
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (Max),A,63.88
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (RMS),A,26.88
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,37.75
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,85.88
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.25
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,42.12
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.75
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,30.62
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.25
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.81
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9574
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98953
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97406
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (Min),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (Max),A,34.12
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,16.75
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.62
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,43.38
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.38
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,33.75
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.75
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,21.44
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92032
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96759
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87826
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (Min),A,36.25
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (Max),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,39.62
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.62
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,busbar,,N Current (Min),A,63.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,busbar,,N Current (Max),A,173.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Min),A,166.62
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Max),A,282.5
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.88
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Min),A,124.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Max),A,183.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.12
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Min),A,137.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Max),A,239.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.62
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:40:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.69
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.56
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99048
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98325
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99731
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,36.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,35.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,6,N Current (Min),A,46.12
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,6,N Current (Max),A,89.38
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,6,N Current (RMS),A,64.25
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Current (Min),A,116.62
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Current (Max),A,195.25
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,149.12
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Current (Min),A,72.12
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Current (Max),A,120.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,96.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Current (Min),A,112.38
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Current (Max),A,167.38
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,142.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.87
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-58.87
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.31
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95785
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81363
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94629
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,5,N Current (Min),A,3.75
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,5,N Current (Max),A,29.5
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,5,N Current (RMS),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,6.25
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,16.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,13.62
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.62
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.81
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.69
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96921
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9816
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92892
