Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (Min),A,17.88
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (Max),A,57.75
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (RMS),A,35.75
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,40.5
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,79.75
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.88
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,49.5
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.12
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,32.38
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.13
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.38
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95492
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98639
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98529
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (Min),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (Max),A,34.25
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,16.62
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,44.5
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.12
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,37.38
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.25
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.75
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80893
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96957
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87433
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (Min),A,24.88
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (Max),A,2.75
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.38
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,7.75
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.62
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Min),A,65.38
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Max),A,163.62
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,88.75
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Min),A,184.88
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Max),A,282.38
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.38
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Min),A,125.12
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Max),A,192.25
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.62
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Min),A,153.88
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Max),A,222.25
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.75
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:30:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.75
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.44
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99359
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98355
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99637
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,41.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,34.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,6,N Current (Min),A,57.62
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,6,N Current (Max),A,98.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,6,N Current (RMS),A,76.62
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Current (Min),A,142.5
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Current (Max),A,217.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,171.88
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Current (Min),A,77.5
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Current (Max),A,114.38
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,90.12
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Current (Min),A,110.75
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Current (Max),A,164.38
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,139.12
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.69
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.31
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.87
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93799
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92041
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94083
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,5,N Current (Min),A,3.5
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,5,N Current (Max),A,35.5
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,5,N Current (RMS),A,15.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,5.5
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,12.75
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.88
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,31.88
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.88
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,14.19
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.38
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.37
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9765
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98239
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94668
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (Min),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (Max),A,68.12
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (RMS),A,30.75
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,31.62
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,90.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.5
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,55.25
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.88
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,67.5
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.12
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.31
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97372
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9906
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98547
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (Min),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (Max),A,32.5
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,17.75
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.5
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.5
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,51.62
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.88
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,41.12
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.62
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.69
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85715
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9534
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87539
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (Min),A,27.88
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (Max),A,2.25
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,8.12
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.5
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.84
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.22
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.47
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,61.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Min),A,73.5
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Max),A,199.75
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,96.38
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Min),A,206.75
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Max),A,297.62
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.88
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Min),A,140.25
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Max),A,213.88
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.88
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Min),A,149.88
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Max),A,239.75
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.25
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:20:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.56
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.81
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.88
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99213
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98285
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99527
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,38.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,22.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,6,N Current (Min),A,45.88
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,6,N Current (Max),A,83.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,6,N Current (RMS),A,64.38
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Current (Min),A,134.88
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Current (Max),A,178.25
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,157.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Current (Min),A,78.75
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Current (Max),A,108.12
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,90.75
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Current (Min),A,96.25
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Current (Max),A,142.88
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,116.12
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.87
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.5
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.5
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93866
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.54199
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95102
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,5,N Current (Min),A,3.25
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,5,N Current (Max),A,31.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,5,N Current (RMS),A,4.25
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,6.25
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,13.62
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,10.88
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.44
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.62
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99506
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97873
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96582
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (Min),A,16.5
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (Max),A,66.5
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (RMS),A,40.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,39.88
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,89.88
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.75
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,47.25
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.12
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,74.88
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.62
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.75
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98257
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98804
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98767
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (Min),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (Max),A,33.88
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,16.88
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,47.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,47.62
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.25
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,41.88
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.75
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.56
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.06
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8204
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95581
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87933
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (Min),A,25.38
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (Max),A,2.38
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,8.62
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,7.88
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,61.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Min),A,72.5
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Max),A,188.38
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,105.5
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Min),A,209.25
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Max),A,290.12
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.38
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Min),A,137.75
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Max),A,188.62
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.25
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Min),A,149.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Max),A,214.62
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:10:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.5
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.06
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.88
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98959
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98184
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99509
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,33.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,20.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,6,N Current (Min),A,35.62
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,6,N Current (Max),A,97.62
