Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,6,N Current (RMS),A,57.62
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Current (Min),A,96.62
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Current (Max),A,181.62
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,136.12
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Current (Min),A,59.38
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Current (Max),A,105.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,83.62
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Current (Min),A,93.88
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Current (Max),A,141.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,113.75
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.13
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-52.38
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,19.94
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95334
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.60949
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92255
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,5,N Current (Min),A,2.88
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,5,N Current (Max),A,35.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,5,N Current (RMS),A,3.75
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.38
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,12.88
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.12
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.44
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.44
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98212
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99164
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97937
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (Min),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (Max),A,54.62
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (RMS),A,26.25
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,39.12
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,90.12
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.62
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,40.5
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,52.25
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,19.62
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,79.75
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.25
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.88
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98605
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98672
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99359
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (Min),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (Max),A,39.5
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,13.12
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,44.5
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,45.25
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.88
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,44.38
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.75
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.75
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87668
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93277
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87506
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (Min),A,29.12
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (Max),A,4.5
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,9.62
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,busbar,,N Current (Min),A,67.12
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,busbar,,N Current (Max),A,183.88
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,90.88
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Min),A,189.62
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Max),A,282.12
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.12
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Min),A,128.88
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Max),A,184.75
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.38
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Min),A,152.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Max),A,217.12
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.75
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T20:00:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.5
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.19
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.19
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98453
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98883
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99216
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,24.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,6,N Current (Min),A,35.62
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,6,N Current (Max),A,77.25
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,6,N Current (RMS),A,46.12
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Current (Min),A,87.12
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Current (Max),A,151.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,112.25
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Current (Min),A,62.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Current (Max),A,143.38
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,101.5
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Current (Min),A,73.88
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Current (Max),A,136.5
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,96.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.56
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-52.75
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,21.5
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94852
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85534
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95233
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,5,N Current (Min),A,2.88
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,5,N Current (Max),A,47.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,5,N Current (RMS),A,14.38
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.25
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,16.75
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,34.62
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.88
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,15.5
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.94
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.44
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97815
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9816
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97247
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (Min),A,16.5
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (Max),A,71.25
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (RMS),A,27.38
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,34.25
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,93.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.88
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,45.5
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.88
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,20.25
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,41.25
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.75
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.44
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98743
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98453
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99127
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (Min),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (Max),A,40.25
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,15.75
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,49.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.75
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,49.38
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.88
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,51.75
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.88
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.81
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9176
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90915
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86206
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (Min),A,36.62
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (Max),A,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,2.5
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,10.5
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,busbar,,N Current (Min),A,62.88
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,busbar,,N Current (Max),A,227.12
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,79.88
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Min),A,168.5
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Max),A,255.38
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Min),A,123.62
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Max),A,229.38
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.75
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Min),A,132.12
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Max),A,191.12
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.62
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:50:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.31
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.56
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98691
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98425
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99265
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,29.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,21.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,25.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,6,N Current (Min),A,39.75
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,6,N Current (Max),A,72.38
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,6,N Current (RMS),A,49.12
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,6,L3 Current (Min),A,105.62
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,6,L3 Current (Max),A,146.88
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,120.62
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,6,L2 Current (Min),A,67.12
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,6,L2 Current (Max),A,117.12
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,87.88
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,6,L1 Current (Min),A,77.5
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,6,L1 Current (Max),A,124.25
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,102.5
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.37
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.12
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.75
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9357
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.64999
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96121
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,5,N Current (Min),A,3.12
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,5,N Current (Max),A,29.38
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,5,N Current (RMS),A,4.62
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,5.25
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,11.12
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.88
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,14.88
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.88
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,11.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.56
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97675
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98172
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95053
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (Min),A,16.38
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (Max),A,64.25
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (RMS),A,30.25
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,38.38
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,84.88
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.75
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,52.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,66.25
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99185
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99158
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98642
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (Min),A,8.5
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (Max),A,34.38
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,17.25
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.62
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,45.12
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.25
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,25.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,59.25
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.38
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,54.75
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.62
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98331
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89911
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88107
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (Min),A,25.88
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (Max),A,12.38
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,2.5
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.12
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.12
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,7.25
