Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.88
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.75
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,busbar,,N Current (Min),A,68.62
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,busbar,,N Current (Max),A,161.38
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,91.88
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (Min),A,188.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (Max),A,254.5
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (Min),A,138.5
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (Max),A,207.12
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.62
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (Min),A,130.62
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (Max),A,209.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.38
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:40:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.19
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9859
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99054
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99484
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,29.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,27.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,30.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,6,N Current (Min),A,37.38
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,6,N Current (Max),A,59.88
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,6,N Current (RMS),A,43.62
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,6,L3 Current (Min),A,99.62
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,6,L3 Current (Max),A,143.38
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,121.75
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,6,L2 Current (Min),A,85.12
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,6,L2 Current (Max),A,144.88
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,110.38
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,6,L1 Current (Min),A,96.5
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,6,L1 Current (Max),A,144.88
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,122.38
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.81
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-53.94
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.69
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9346
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77417
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95813
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,5,N Current (Min),A,3.12
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,5,N Current (Max),A,42.25
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,5,N Current (RMS),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.75
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.75
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,33.12
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.25
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,11.25
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.5
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97543
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98556
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92123
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (Min),A,13.62
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (Max),A,44.12
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (RMS),A,27.88
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,34.25
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,59.12
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.62
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.38
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,65.75
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.38
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,78.5
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.5
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98331
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99109
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98511
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (Min),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (Max),A,43.12
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,20.75
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,42.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.62
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.25
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,57.75
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.25
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,41.88
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.12
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.81
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.69
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9223
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93405
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87539
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (Min),A,26.62
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (Max),A,10.75
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,2.5
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.88
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.75
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,busbar,,N Current (Min),A,63.38
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,busbar,,N Current (Max),A,185.5
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (Min),A,177.25
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (Max),A,246.12
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (Min),A,146.25
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (Max),A,264.75
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.25
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (Min),A,134.62
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (Max),A,227.62
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.12
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:30:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.62
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.06
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.31
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98697
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99316
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99667
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,30.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,29.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,39.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,6,N Current (Min),A,36.5
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,6,N Current (Max),A,109.5
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,6,N Current (RMS),A,62.25
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,6,L3 Current (Min),A,103.88
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,6,L3 Current (Max),A,154.38
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,125.62
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,6,L2 Current (Min),A,96.38
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,6,L2 Current (Max),A,146.88
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,119.62
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,6,L1 Current (Min),A,106.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,6,L1 Current (Max),A,211.25
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,162.25
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.13
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.56
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.81
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9393
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.73544
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95813
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,5,N Current (Min),A,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,5,N Current (Max),A,61.25
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,5,N Current (RMS),A,7.25
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,5.75
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,21.88
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.75
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,20.38
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.38
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,20.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.37
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.13
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97562
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99173
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93402
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (Min),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (Max),A,68.75
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,26.75
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,34.88
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,86.25
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.38
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.88
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,63.12
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.38
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,77.12
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.12
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98413
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99222
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9657
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (Min),A,13.38
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (Max),A,59.12
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,31.88
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.88
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.5
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,62.12
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.38
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,32.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.88
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.87
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84503
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95642
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89514
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (Min),A,45.88
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (Max),A,2.75
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,2.75
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.5
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,14.25
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,16.5
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,busbar,,N Current (Min),A,62.75
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,busbar,,N Current (Max),A,286.75
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,75.62
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (Min),A,176.75
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (Max),A,236.88
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (Min),A,180.38
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (Max),A,254.88
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (Min),A,140.5
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (Max),A,288.12
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:20:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.31
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.06
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.44
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99008
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99265
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99432
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,34.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,30.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,30.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,6,N Current (Min),A,35.75
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,6,N Current (Max),A,95.62
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,6,N Current (RMS),A,59.25
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,6,L3 Current (Min),A,110.38
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,6,L3 Current (Max),A,197.12
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,141.38
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,6,L2 Current (Min),A,102.25
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,6,L2 Current (Max),A,167.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,124.38
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,6,L1 Current (Min),A,86.5
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,6,L1 Current (Max),A,194.25
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,124.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.37
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-52.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.87
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93558
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.61791
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96081
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,5,N Current (Min),A,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,5,N Current (Max),A,36.62
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,5,N Current (RMS),A,3.88
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,6.12
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,14.25
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.75
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,12.25
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,11.75
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.69
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.5
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.94
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97488
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99246
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95367
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (Min),A,17.75
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (Max),A,48.38
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,28.25
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,33.5
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,70.62
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,35.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,70.25
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.62
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,73.75
