Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.12
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.56
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.75
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98337
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98196
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95215
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (Min),A,10.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (Max),A,34.5
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,17.62
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.25
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,38.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.38
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.88
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.44
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80893
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95386
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87271
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (Min),A,27.5
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (Max),A,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,2.5
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.62
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,8.75
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.88
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,busbar,,N Current (Min),A,60.38
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,busbar,,N Current (Max),A,203.38
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,88.38
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Min),A,182.75
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Max),A,290.38
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.75
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Min),A,166.88
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Max),A,249.88
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Min),A,127.75
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Max),A,229.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:10:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.25
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.12
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99222
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9946
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99139
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,38.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,34.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,23.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,6,N Current (Min),A,38.38
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,6,N Current (Max),A,105.12
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,6,N Current (RMS),A,69.75
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Current (Min),A,108.12
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Current (Max),A,203.38
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,158.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Current (Min),A,117.88
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Current (Max),A,172.75
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,141.12
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Current (Min),A,73.25
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Current (Max),A,131.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,95.12
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.31
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-56.81
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.19
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93533
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.60491
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96213
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,5,N Current (Min),A,3.25
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,5,N Current (Max),A,31.62
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,5,N Current (RMS),A,3.88
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,13.12
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.75
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.62
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,10.38
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,10.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.63
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.44
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.88
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98453
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98529
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95978
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (Min),A,16.38
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (Max),A,60.88
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,32.75
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,37.38
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,81.5
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.38
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.75
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,67.62
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.75
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,82.12
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.88
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.5
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.69
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98785
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98074
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97604
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (Min),A,8.88
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (Max),A,39.62
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,13.75
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.5
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,42.75
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.25
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.12
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.75
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.19
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.37
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79965
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9483
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8836
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (Min),A,26.12
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (Max),A,2.88
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,2.38
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.25
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,8.25
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.12
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,10.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.88
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,busbar,,N Current (Min),A,60.62
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,busbar,,N Current (Max),A,192.88
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,111.5
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Min),A,189.12
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Max),A,293.5
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.25
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Min),A,178.88
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Max),A,247.88
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.75
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Min),A,120.38
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Max),A,226.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.38
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T19:00:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.12
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,5.06
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99298
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9935
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99319
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,39.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,31.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,28.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,6,N Current (Min),A,39.88
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,6,N Current (Max),A,87.88
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,6,N Current (RMS),A,57.62
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Current (Min),A,125.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Current (Max),A,201.25
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,160.38
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Current (Min),A,96.25
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Current (Max),A,185.38
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,129.25
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Current (Min),A,91.12
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Current (Max),A,154.38
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,113.75
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.13
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-50.75
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.13
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97302
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.69976
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95819
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,5,N Current (Min),A,3.38
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,5,N Current (Max),A,46.75
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,5,N Current (RMS),A,12.75
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.5
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,17.12
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.38
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,34.62
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,1.25
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,15.75
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.94
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.31
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9848
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99057
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97668
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (Min),A,14.38
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (Max),A,64.88
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,28.12
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,38.88
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,93.25
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.25
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,33.5
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,81.12
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.38
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,80.25
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.62
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.37
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99222
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98737
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97867
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (Min),A,9.38
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (Max),A,41.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,16.88
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,48.38
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.38
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,40.88
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.25
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.5
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,32.25
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.75
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.06
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88623
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92456
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87185
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (Min),A,34.5
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (Max),A,5.5
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,2.62
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.25
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.38
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,1.12
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.5
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,64.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,busbar,,N Current (Min),A,66.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,busbar,,N Current (Max),A,209.88
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,102.5
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Min),A,224.75
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Max),A,326.25
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.75
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Min),A,170.75
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Max),A,315.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.38
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Min),A,145.75
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Max),A,222.12
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:50:00.000+00:00,ambient,,Temperature,C,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.69
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.88
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.5
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99213
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99445
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99588
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,38.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,34.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,33.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,6,N Current (Min),A,36.88
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,6,N Current (Max),A,70.12
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,6,N Current (RMS),A,46.62
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Current (Min),A,130.62
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Current (Max),A,192.5
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,155.12
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Current (Min),A,110.88
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Current (Max),A,182.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,137.88
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Current (Min),A,105.75
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Current (Max),A,158.75
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,136.62
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.44
939917,Medical Centre Church Road Hartshill,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
